Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.9,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,25.11,14.56
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,49.36,37.12
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,79.27,64.24
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,105.58,88.01
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,132.78,112.26
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,157.75,134.38
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,183.51,156.88
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,189.71,161.73
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,195.28,165.88
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,264.53,226.35
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,352.08,301.02
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,375.14,318.99
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,398.19,336.9
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,438.33,370.09
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,479.26,403.52
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,383.88,322.68
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,251.26,209.78
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,274.09,229.03
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,279.61,233.57
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,237.67,197.91
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,214.06,177.58
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,175.47,144.99
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,137.92,113.05
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,256.21,215.31
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,366.79,308.56
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,190.17,160.01
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,30.88,21.34
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,46.81,35.36
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,62.78,49.37
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,57.44,44.91
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,52.11,40.43
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,45.45,34.64
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,38.8,28.81
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,32.16,22.97
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,25.53,17.04
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,18.91,11.01
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,12.3,4.96
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.19,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,15.84,7.06
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,28.23,18.83
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,41.41,30.86
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,55.72,43.78
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,70.02,56.53
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,84.34,69.11
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,98.72,81.57
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,73.26,59.13
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,51.23,39.7
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,62.34,49.36
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,73.47,58.94
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,149.23,124.66
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,245.8,205.98
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,347.21,291.44
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,469.25,390.26
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,333.99,278.11
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,200.67,165.44
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,105.26,85.41
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,19.42,11.31
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,51.31,38.99
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,83.42,66.48
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,69.52,54.56
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,55.74,42.76
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,117.45,95.71
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,185.1,152.48
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,190.23,157.19
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,195.38,162.15
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,263.03,220.65
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,327.97,275.41
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,300.68,253.27
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,273.68,231.57
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,244.21,207.21
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,215.08,182.64
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,181.24,153.27
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,148.3,124.12
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,114.11,93.39
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,81.34,63.51
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,41.98,26.56
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,63.97,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,173.87,126.26
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,247.28,199.8
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,331.88,276.25
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,402.25,339.23
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,477.96,404.39
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,418.02,354.75
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,329.46,279.11
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,388.4,327.76
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,450.81,377.32
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,413.29,343.3
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,352.91,291.11
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,498.63,410.14
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,654.95,530.9
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,568.97,460.78
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,475.83,385.39
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,527.98,426.6
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,599.07,480.19
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,624.54,499.4
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,649.09,518.18
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,845.08,666.57
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,995.94,769.77
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,984.69,761.32
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,969.96,752.29
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,949.53,739.43
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,925.82,724.34
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,902.76,709.34
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,868.08,686.03
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,825.92,657.24
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,781.73,626.68
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,729.93,589.96
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,677.18,551.92
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,618.14,506.78
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,559.29,459.47
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,488.95,402.6
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,421.5,345.81
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,343.51,278.5
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,271.87,213.99
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,184.32,129.26
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,84.02,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,82.97,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,214.86,157.26
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,292.48,238.65
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,380.4,319.87
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,451.73,385.01
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,527.31,450.96
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,592.39,504.92
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,653.38,553.28
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,710.25,594.56
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,766.62,634.26
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,815.55,667.66
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,862.7,699.0
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,902.44,724.63
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,939.49,747.99
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,969.83,767.72
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,996.91,785.13
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,1015.41,795.1
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,1030.14,802.58
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,1039.32,807.84
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,1044.66,810.68
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,1043.39,807.72
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,1038.25,802.38
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,1026.13,794.52
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,1010.28,784.33
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,987.58,769.56
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,961.5,752.56
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,928.31,730.59
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,892.25,706.53
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,848.83,676.99
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,803.44,645.7
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,751.47,609.2
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,704.33,575.71
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,642.04,528.59
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,580.23,478.85
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,509.18,422.24
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,440.91,365.25
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,359.74,294.86
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,285.38,227.51
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,191.84,137.85
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,94.45,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,59.36,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,162.44,119.04
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,235.31,192.85
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,319.4,269.92
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,389.95,333.99
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,466.0,400.49
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,529.54,454.99
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,595.24,509.39
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,653.0,554.69
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,707.34,594.63
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,755.95,628.95
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,803.28,661.56
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,843.58,688.7
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,881.73,713.95
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,912.05,733.25
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,939.49,750.44
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,965.53,765.22
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,978.82,770.96
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,988.04,775.49
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,993.69,777.73
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,906.47,714.89
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,790.03,629.96
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,472.34,386.92
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,138.77,110.85
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,128.49,103.0
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,118.3,94.65
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,212.79,174.77
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,301.62,248.26
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,207.7,170.56
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,110.98,89.08
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,75.74,59.63
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,43.24,31.94
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,37.92,27.42
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,32.6,22.84
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,27.3,18.26
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,21.99,13.61
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,16.26,8.51
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,10.53,3.39
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,43.22,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,125.05,89.83
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,191.43,154.43
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,269.22,224.12
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,333.7,281.62
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,403.81,342.06
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,469.14,397.16
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,534.77,450.9
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,590.65,494.65
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,647.09,537.66
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,377.72,320.07
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,57.46,43.99
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,89.47,71.47
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,123.56,100.0
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,85.89,67.96
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,51.29,38.46
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,57.07,43.29
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,62.86,48.07
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,68.64,52.94
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,74.43,57.81
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,71.31,55.17
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,68.2,52.55
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,65.97,50.7
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,63.74,48.85
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,64.62,49.55
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,65.5,50.27
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,87.39,68.87
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,110.93,88.79
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,57.02,43.29
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,15.41,7.74
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,24.66,15.87
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,21.57,13.21
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,18.47,10.54
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,182.22,153.68
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,310.46,257.09
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,244.19,198.48
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,184.03,145.31
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,100.34,72.08
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,19.59,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,67.34,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,182.1,129.83
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,256.47,205.16
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,342.28,282.68
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,408.97,342.44
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,484.58,407.13
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,549.3,460.46
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,615.8,513.1
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,674.05,555.34
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,732.42,595.53
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,781.98,627.25
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,822.6,651.58
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,863.39,675.89
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,902.03,698.14
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,933.56,717.0
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,962.07,733.74
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,983.13,744.69
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,1000.76,753.44
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,1010.99,757.55
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,1017.51,759.41
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,1019.98,758.8
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,1018.66,755.93
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,1007.94,749.31
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,993.55,740.54
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,972.9,727.81
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,948.81,712.93
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,916.98,693.51
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,882.25,672.01
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,841.1,645.86
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,797.79,617.83
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,747.41,583.35
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,695.9,547.54
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,641.69,509.42
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,581.78,463.96
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,512.61,412.17
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,445.99,359.49
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,367.01,293.78
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,294.43,230.3
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,203.16,147.14
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,118.84,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,45.4,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,63.8,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,173.51,123.26
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,247.69,197.65
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,333.47,274.77
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,404.19,337.32
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,480.28,401.83
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,541.26,452.78
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,607.72,506.2
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,667.07,551.55
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,726.7,594.99
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,775.64,629.05
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,823.16,661.46
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,664.96,538.27
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,455.7,367.85
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,719.64,578.92
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,957.31,748.95
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,848.32,667.22
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,687.01,544.13
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,686.32,543.61
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,683.87,540.89
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,465.56,371.68
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,232.08,183.33
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,221.81,175.62
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,211.68,167.54
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,311.1,248.15
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,411.74,327.09
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,411.09,326.93
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,409.24,326.26
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,567.2,453.01
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,684.82,543.22
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,544.36,435.86
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,410.37,331.15
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,505.25,408.09
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,567.88,455.44
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,497.6,400.48
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,433.7,349.12
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,357.8,285.45
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,288.04,224.33
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,155.71,113.23
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,35.69,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,71.05,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,191.07,137.58
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,267.29,217.05
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,351.35,296.07
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,423.53,363.33
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,500.51,432.73
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,565.99,490.83
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,633.15,548.61
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,692.68,596.13
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,752.17,641.81
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,795.43,674.69
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,843.54,711.09
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,884.52,740.11
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,923.07,766.93
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,954.23,789.3
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,982.27,809.29
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,1002.79,822.08
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,1019.73,832.26
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,1030.46,839.47
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,1037.41,844.07
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,1037.51,842.18
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,1033.78,837.69
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,1022.75,829.57
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,1008.02,818.93
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,985.8,803.15
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,960.21,784.97
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,928.73,763.55
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,894.37,739.84
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,851.3,707.92
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,806.22,674.23
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,761.28,641.13
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,708.13,600.97
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,645.37,551.25
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,583.26,498.9
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,512.88,438.51
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,445.15,378.46
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,366.92,307.82
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,292.58,238.8
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,201.87,153.87
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,117.39,19.25
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,43.45,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,69.61,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,187.4,136.99
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,263.56,216.08
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,351.26,297.31
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,424.2,364.39
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,498.89,430.77
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,565.0,487.06
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,632.81,542.44
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,692.05,588.11
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,751.16,631.37
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,801.71,667.57
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,850.73,701.83
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,892.6,728.76
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,923.56,747.17
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,954.55,765.32
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,982.46,780.92
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,1002.24,790.55
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,1018.43,797.62
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,1029.12,802.99
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,1036.1,805.96
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,1035.81,802.68
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,1031.75,797.08
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,1020.47,789.04
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,1005.55,778.8
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,982.45,763.17
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,956.1,745.5
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,932.31,730.47
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,896.65,707.08
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,854.89,679.95
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,810.88,650.81
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,677.8,554.81
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,543.7,452.44
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,491.93,412.15
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,441.42,371.05
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,386.93,325.89
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,334.25,280.73
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,271.59,225.87
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,214.11,173.89
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,147.89,112.96
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,82.73,21.17
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,29.34,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,64.05,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,174.14,126.52
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,248.71,202.19
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,334.93,280.36
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,316.95,269.7
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,275.23,235.85
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,318.11,273.01
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,362.72,310.03
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,411.34,348.73
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,461.5,387.45
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,481.84,400.84
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,499.68,412.04
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,547.63,447.85
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,596.59,483.29
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,617.18,497.13
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,636.14,509.99
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,652.53,520.61
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,667.69,530.32
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,608.2,484.61
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,528.01,423.34
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,563.27,452.17
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,616.1,492.47
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,627.74,501.39
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,637.62,509.41
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,623.63,498.62
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,608.28,487.1
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,542.95,436.69
