Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,197.5,18.0,1.4,11.0,40.5,84.23,34.81
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,186.4,138.01
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,259.51,203.85
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,343.42,277.0
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,248.45,204.23
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,90.1,71.16
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,113.07,90.53
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,136.48,109.73
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,160.64,129.14
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,185.51,148.82
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,180.44,143.84
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,175.14,138.75
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,245.13,195.05
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,305.96,242.94
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,382.11,303.69
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,477.85,378.31
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,766.81,605.06
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,1023.23,787.59
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,1036.08,795.92
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,1045.18,803.44
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,1046.43,804.44
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,1043.86,802.9
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,1034.93,797.93
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,1022.27,790.46
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,1002.23,778.13
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,978.78,763.37
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,957.57,749.2
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,923.82,725.98
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,882.23,697.01
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,838.42,666.24
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,787.58,629.05
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,735.41,590.63
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,673.74,544.59
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,615.72,499.05
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,548.76,445.64
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,483.8,392.48
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,407.27,328.77
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,336.16,268.0
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,255.16,198.43
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,184.2,135.97
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,100.6,55.5
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,23.44,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,94.78,43.81
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,209.48,157.13
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,285.47,227.49
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,371.49,304.62
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,444.61,368.95
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,522.22,434.47
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,589.37,490.67
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,657.95,546.38
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,713.01,587.97
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,772.5,631.21
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,825.24,669.06
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,876.33,705.15
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,919.86,733.8
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,960.69,760.13
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,995.7,783.11
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,1027.43,803.62
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,1050.42,816.3
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,1069.6,826.33
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,1083.17,834.14
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,1092.74,839.32
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,1095.06,838.58
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,1093.29,835.27
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,1085.09,828.91
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,1072.87,820.05
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,1053.1,806.74
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,1029.57,791.04
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,999.04,770.4
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,965.18,747.59
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,924.31,719.83
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,880.8,690.11
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,831.15,655.73
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,779.73,619.71
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,725.57,580.32
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,664.75,534.76
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,597.08,482.98
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,530.69,430.33
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,453.26,367.19
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,380.24,305.16
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,295.12,232.29
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,223.06,167.79
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,126.23,75.24
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,38.31,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,95.24,48.61
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,213.03,164.57
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,284.74,233.4
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,369.77,312.25
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,349.37,299.95
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,298.29,257.38
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,326.75,281.76
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,352.24,302.43
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,424.85,363.84
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,503.45,428.81
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,543.57,459.79
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,583.08,489.79
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,787.87,653.96
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,969.35,787.71
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,1003.34,808.51
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,1033.94,827.58
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,1056.57,840.81
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,1075.26,851.28
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,1088.49,859.59
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,1097.68,865.21
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,1098.4,863.4
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,1095.0,858.93
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,1086.2,852.54
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,1073.36,843.54
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,1053.46,830.21
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,1029.85,814.39
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,999.35,793.3
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,965.53,769.87
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,924.42,741.11
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,880.75,710.36
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,831.2,675.95
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,779.88,639.76
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,726.66,600.38
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,666.58,554.39
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,599.44,500.62
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,533.47,446.34
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,458.09,381.84
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,386.56,318.37
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,302.83,244.23
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,231.33,178.25
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,138.22,87.39
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,50.73,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,100.68,54.68
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,226.64,174.7
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,301.85,245.37
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,386.22,321.4
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,458.68,385.13
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,535.13,449.09
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,602.67,504.22
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,666.52,554.53
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,727.14,598.02
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,787.17,639.22
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,839.48,675.84
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,889.91,710.67
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,934.11,739.34
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,975.56,765.8
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,1009.75,786.49
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,1040.53,804.75
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,1060.83,816.42
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,1076.89,825.42
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,1090.57,832.77
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,1100.22,837.53
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,1103.42,838.79
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,1102.49,837.56
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,1094.29,831.05
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,1082.04,822.11
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,1062.93,808.8
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,1039.95,793.11
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,1009.8,773.45
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,976.27,751.59
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,932.27,722.52
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,885.98,691.75
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,836.35,657.21
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,791.18,625.59
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,730.88,583.15
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,670.03,538.95
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,601.92,487.91
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,535.04,435.81
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,459.13,374.08
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,387.15,312.98
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,306.49,243.97
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,232.48,177.8
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,140.33,91.02
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,52.09,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,35.57,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,117.33,67.99
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,208.83,161.26
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,281.84,229.41
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,364.68,304.19
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,431.31,363.12
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,504.61,424.85
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,571.23,480.17
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,639.44,534.92
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,698.39,580.39
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,756.84,623.05
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,810.1,660.18
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,861.85,695.52
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,904.98,724.25
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,937.07,744.73
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,971.03,767.38
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,1001.87,787.68
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,1025.66,801.52
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,1045.84,812.88
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,996.59,777.41
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,938.37,736.03
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,1007.03,783.1
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,1068.34,823.21
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,1059.86,816.7
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,1047.53,808.36
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,959.18,747.19
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,853.25,672.88
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,909.99,716.07
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,941.1,739.56
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,904.78,714.38
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,857.83,681.99
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,807.18,646.08
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,755.05,608.73
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,693.87,564.36
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,636.17,520.16
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,568.54,467.38
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,502.74,414.35
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,424.93,349.87
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,352.48,287.72
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,271.1,217.31
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,199.19,153.22
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,104.08,69.16
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,44.7,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,129.02,77.37
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,219.78,169.34
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,295.14,240.76
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,379.86,319.1
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,452.33,385.01
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,529.0,452.18
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,596.12,509.76
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,664.52,566.61
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,721.34,611.29
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,782.89,657.98
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,835.44,697.54
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,886.17,735.28
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,930.78,766.56
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,972.8,795.54
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,1007.66,820.21
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,1039.1,842.29
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,1063.1,857.23
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1083.22,869.35
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1096.54,877.95
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1105.78,883.73
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,1108.87,883.52
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,1107.77,880.48
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,1099.42,873.76
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,1086.94,864.27
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,1067.88,850.2
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,1044.91,833.48
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,1014.94,811.8
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,981.51,787.7
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,939.42,757.23
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,894.86,724.89
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,845.13,689.31
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,793.44,651.91
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,735.21,608.06
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,681.19,566.6
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,614.0,512.22
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,547.74,457.32
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,473.36,393.73
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,402.38,330.81
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,319.82,257.62
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,245.37,189.27
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,155.53,105.0
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,69.81,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,34.53,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,117.24,73.58
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,207.58,161.85
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,281.06,229.94
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,364.39,304.78
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,438.74,370.25
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,516.12,435.78
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,582.64,491.09
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,650.59,545.74
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,712.67,592.62
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,774.71,636.89
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,827.45,674.0
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,871.16,703.97
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,915.84,733.42
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,958.04,761.17
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,992.44,784.15
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,1023.57,804.85
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,1045.22,818.88
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,1063.03,830.37
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,1076.54,837.6
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,1086.12,842.25
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,1089.45,843.21
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,1088.75,841.61
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,1080.13,835.42
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,1067.55,826.72
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,1049.31,814.26
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,1027.25,799.31
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,997.13,777.94
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,963.72,754.39
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,923.17,724.8
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,880.02,693.42
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,830.15,658.73
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,784.78,627.28
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,726.67,585.01
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,667.82,540.92
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,600.22,488.91
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,533.82,436.07
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,459.1,374.84
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,388.13,314.3
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,308.3,245.37
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,234.87,179.67
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,146.82,99.71
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,60.1,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,115.97,74.04
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,231.92,179.18
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,305.81,249.34
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,388.33,325.64
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,459.44,390.12
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,534.27,455.36
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,600.84,511.78
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,663.61,563.34
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,657.19,555.28
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,626.23,526.99
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,640.27,535.25
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,654.65,543.04
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,713.92,588.52
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,780.8,638.56
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,907.67,732.86
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,1033.35,822.81
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,1054.73,834.94
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,1071.99,844.84
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,1085.79,854.03
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,1095.56,860.56
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,1099.35,861.82
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,1098.99,860.37
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,1091.32,855.22
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,1079.57,847.4
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,1061.28,833.89
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,1039.04,817.74
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,1010.11,799.3
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,977.7,778.34
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,939.29,751.77
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,897.82,722.84
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,848.54,686.77
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,797.21,648.99
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,739.8,606.46
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,681.29,562.52
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,615.48,510.23
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,550.44,456.84
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,481.31,398.62
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,411.3,337.46
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,330.68,265.98
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,257.61,198.72
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,168.5,116.14
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,90.61,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,60.35,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,143.41,92.85
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,233.42,179.42
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,306.14,247.15
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,387.27,319.93
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,458.27,381.85
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,532.99,443.78
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,594.2,493.41
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,660.11,544.71
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,718.91,586.88
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,776.95,627.04
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,828.5,662.36
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,878.12,695.77
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,921.19,724.06
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,961.42,750.11
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,994.59,770.45
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,1024.35,788.34
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,1044.02,799.61
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,1059.48,808.16
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,1073.13,816.84
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,1082.81,822.99
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,1085.37,824.53
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,1083.86,823.55
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1075.22,817.61
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1062.6,809.2
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,1043.53,795.4
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,1020.71,779.23
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,990.87,759.23
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,957.71,737.0
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,916.49,709.42
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,872.79,679.97
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,824.31,646.59
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,774.01,611.55
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,722.77,574.53
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,664.52,531.37
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,597.73,480.77
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,532.03,429.26
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,459.9,371.0
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,391.0,312.99
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,311.17,245.12
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,239.23,181.47
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,156.28,107.3
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,80.62,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,52.93,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,136.41,90.38
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,220.4,169.4
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,292.94,236.16
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,374.19,308.4
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,444.84,369.1
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,519.49,430.09
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,585.3,482.92
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,652.37,534.85
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,707.2,574.64
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,766.39,615.86
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,818.02,650.28
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,867.9,682.84
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,911.41,709.04
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,952.26,732.97
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,986.25,753.26
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,1016.96,771.24
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,1040.83,785.12
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,1060.96,796.61
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,1074.66,803.98
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,1084.37,808.91
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,1087.04,809.42
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,1085.63,807.49
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,1077.48,801.9
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,1065.32,793.92
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,1045.83,780.29
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,1022.61,764.4
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,993.34,746.06
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,960.73,725.51
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,920.45,700.05
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,877.53,672.55
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,828.8,640.59
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,778.24,606.94
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,725.74,570.29
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,666.49,527.6
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,600.54,479.09
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,535.6,429.46
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,461.57,370.69
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,391.2,312.35
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,310.82,244.34
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,241.04,182.64
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,155.67,107.5
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,80.58,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,28.07,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,61.32,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,143.33,94.56
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,231.1,175.29
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,304.31,242.0
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,385.96,313.92
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,457.5,375.44
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,532.86,437.35
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,599.15,489.96
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,666.51,541.35
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,721.21,580.16
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,780.1,620.43
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,832.25,655.9
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,882.56,689.59
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,926.82,718.59
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,968.34,745.44
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,1001.99,765.87
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,1032.24,783.87
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,1053.05,795.41
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,1069.74,804.28
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,1082.39,811.71
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,1091.02,816.61
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,1093.28,815.8
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,1091.45,812.49
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,1082.32,805.67
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,1069.2,796.58
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,1048.29,783.01
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,1023.71,767.15
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,994.1,747.39
