Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,38.46,11.38
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,93.87,63.37
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,155.64,113.87
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,233.62,179.28
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,221.53,175.57
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,188.3,150.73
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,349.74,282.23
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,536.83,430.42
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,600.04,479.74
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,665.73,530.13
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,730.78,578.44
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,790.81,620.98
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,842.3,657.75
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,891.85,692.97
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,936.68,723.27
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,979.02,751.65
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,1012.85,774.46
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,1043.22,794.91
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,1067.85,809.8
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1088.64,822.1
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1102.0,830.46
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1111.21,836.14
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,1114.47,837.93
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,1113.48,837.02
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,1104.82,830.73
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,1091.97,821.79
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,1073.77,809.37
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1051.51,794.32
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,1021.73,773.9
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,988.34,751.09
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,946.66,722.81
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,902.27,692.57
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,853.02,659.8
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,801.6,625.12
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,744.45,584.63
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,686.01,542.21
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,621.6,493.82
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,560.62,446.43
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,489.34,388.74
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,420.4,331.28
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,344.7,267.33
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,274.74,206.16
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,196.93,139.0
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,132.3,83.23
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,51.3,10.51
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,55.49,20.73
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,139.22,92.67
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,206.09,151.55
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,284.42,220.42
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,355.28,283.06
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,431.76,348.1
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,500.96,405.09
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,572.42,461.51
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,636.87,511.2
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,697.13,556.27
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,755.05,595.26
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,811.6,631.94
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,862.34,663.21
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,910.83,692.09
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,952.08,715.83
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,990.16,737.03
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,1023.3,756.06
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,1052.87,772.6
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,1073.94,782.79
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,1090.96,790.5
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,1103.15,797.55
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,1111.22,802.22
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,1111.57,800.72
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,1107.74,796.88
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,1098.16,791.19
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,1084.49,783.15
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,1063.88,770.13
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,1039.46,754.82
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,1008.95,737.09
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,975.05,717.11
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,933.87,692.18
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,889.97,665.18
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,840.49,634.81
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,789.02,602.55
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,735.74,567.59
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,675.92,525.9
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,610.78,478.48
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,546.29,429.9
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,474.86,373.76
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,407.25,318.63
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,331.7,256.64
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,262.5,197.53
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,186.13,132.64
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,122.31,78.41
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,48.64,12.88
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,48.95,20.94
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,119.76,80.82
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,182.06,133.9
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,256.84,197.93
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,275.19,218.91
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,275.17,222.16
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,366.93,296.49
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,469.44,376.88
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,563.07,448.69
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,663.87,523.64
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,721.96,563.99
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,779.34,601.85
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,830.25,634.48
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,879.3,665.38
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,921.67,691.86
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,952.43,710.44
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,984.63,730.04
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,1013.57,747.42
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,1035.64,760.35
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,1054.03,771.02
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,1066.05,778.71
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,1074.2,784.12
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,1074.42,783.59
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,1070.71,780.74
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,1060.97,775.21
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,1047.41,767.37
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,1025.78,754.4
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,1000.71,739.25
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,980.38,726.91
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,946.65,705.61
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,899.36,675.47
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,850.44,643.92
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,801.31,612.46
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,754.11,581.88
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,695.62,540.78
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,636.98,498.05
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,571.48,449.73
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,507.43,401.02
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,437.33,345.54
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,370.98,291.41
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,297.98,231.54
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,231.93,175.69
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,159.1,114.41
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,100.97,66.04
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,41.91,13.11
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,15.85,5.43
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,32.14,21.19
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,53.76,40.07
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,75.53,58.88
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,99.86,79.44
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,125.4,100.75
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,148.99,119.87
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,172.91,138.87
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,117.88,93.07
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,64.59,48.4
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,108.26,84.19
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,153.34,120.46
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,164.79,129.18
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,176.45,138.06
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,213.6,167.28
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,251.45,196.68
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,170.39,131.87
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,91.76,68.54
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,100.48,75.36
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,109.24,82.13
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,110.65,83.2
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,112.04,84.28
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,136.35,108.13
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,160.86,122.69
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,158.43,120.78
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,155.99,118.9
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,421.66,329.32
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,679.67,522.61
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,442.68,343.49
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,206.03,158.01
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,374.49,292.34
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,512.7,399.51
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,497.24,389.41
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,491.33,386.64
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,545.89,432.28
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,576.96,458.64
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,400.42,319.83
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,230.31,182.92
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,196.92,156.26
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,164.75,129.99
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,131.48,102.88
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,99.79,76.53
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,68.51,50.27
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,38.11,24.88
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,18.33,4.74
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.82,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,11.43,2.59
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,21.13,11.86
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,35.29,24.13
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,49.65,36.46
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,65.13,49.52
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,80.68,62.39
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,75.13,57.45
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,69.9,52.79
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,105.91,82.35
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,142.63,112.12
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,141.31,110.45
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,140.11,108.95
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,97.57,74.21
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,56.7,40.81
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,59.84,43.19
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,62.98,45.56
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,251.0,196.96
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,448.41,350.03
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,485.33,377.89
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,522.58,406.17
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,565.38,438.28
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,590.72,457.34
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,491.61,380.82
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,409.96,316.77
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,389.09,300.97
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,368.24,285.05
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,305.95,237.16
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,262.41,203.39
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,237.86,184.43
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,213.58,165.57
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,225.28,175.23
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,236.89,184.83
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,221.23,173.11
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,205.73,161.47
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,109.62,84.34
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,19.4,10.41
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,87.4,66.95
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,159.24,126.33
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,135.69,107.17
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,112.94,88.59
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,89.24,69.14
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,66.05,49.79
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,46.71,33.24
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,27.4,16.62
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,13.64,2.69
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.19,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,46.47,25.14
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,93.99,64.45
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,150.08,111.26
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,212.62,164.33
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,270.07,213.66
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,334.01,267.52
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,290.11,233.38
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,214.15,170.41
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,301.57,240.78
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,388.38,309.18
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,424.23,335.67
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,459.8,361.59
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,417.41,326.44
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,355.0,275.83
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,508.06,394.47
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,670.78,514.87
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,773.02,588.93
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,866.77,655.39
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,958.88,719.69
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,1038.11,770.94
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,965.62,720.45
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,872.6,651.29
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,972.76,724.51
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,1054.8,777.39
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,997.42,737.63
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,924.22,685.73
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,966.27,715.07
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,987.18,726.72
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,956.71,706.5
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,923.21,684.74
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,877.6,654.8
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,834.81,626.7
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,784.99,593.84
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,733.86,559.7
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,676.54,519.5
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,619.14,478.26
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,555.73,431.6
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,493.84,384.76
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,425.52,331.82
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,360.83,280.05
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,286.65,220.12
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,223.47,167.43
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,155.8,111.24
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,99.94,65.56
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,42.52,17.61
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.38,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,7.46,0.63
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,10.54,3.29
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,13.63,5.92
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,16.72,8.53
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,20.25,11.44
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,23.8,14.33
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,32.21,21.28
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,40.64,28.18
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,41.1,28.4
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,41.57,28.62
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,30.51,19.47
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,19.45,10.35
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,30.98,19.71
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,42.54,29.01
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,51.44,36.16
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,60.36,43.3
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,141.9,108.55
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,226.51,174.82
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,241.63,186.3
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,256.78,197.95
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,224.28,172.7
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,192.09,147.65
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,150.81,115.22
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,110.15,82.97
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,130.05,98.96
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,150.06,114.96
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,139.7,106.8
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,129.44,98.76
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,119.22,90.8
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,109.05,82.86
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,60.23,43.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,104.79,80.88
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,202.14,159.72
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,101.06,78.21
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.26
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,53.0,39.6
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,103.21,81.53
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,93.18,72.84
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,83.41,64.46
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,134.98,106.87
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,188.04,149.72
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,155.75,122.99
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,123.85,96.61
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,92.1,70.35
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,61.21,44.82
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,63.02,46.24
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,64.82,47.65
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,88.63,66.89
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,112.92,86.33
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,97.36,73.71
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,81.9,61.18
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,142.96,110.63
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,205.4,160.56
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,235.18,184.53
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,265.19,208.72
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,301.78,237.97
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,355.05,280.04
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,225.19,177.54
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,116.45,89.83
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,174.45,137.33
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,233.5,185.12
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,189.47,149.82
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,146.56,115.21
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,90.25,69.41
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,36.21,24.72
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,27.78,17.81
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,19.38,10.81
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,16.72,8.61
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,14.07,6.38
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,11.42,4.14
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.78,1.87
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.14,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.75,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.88,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.63,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.27,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.16,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.04,0.33
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,76.02,58.2
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,148.59,117.3
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,133.31,104.24
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,118.33,91.64
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,67.8,50.29
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,227.14,178.6
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,448.35,347.97
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,457.48,352.63
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,466.28,357.96
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,629.75,481.55
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,794.7,599.99
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,786.23,591.99
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,776.01,584.19
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,522.34,400.88
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,260.16,200.25
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,442.57,342.51
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,593.45,454.79
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,357.23,277.93
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,114.59,86.9
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,110.42,84.03
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,106.26,80.87
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,178.52,139.69
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,262.72,207.05
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,340.79,270.71
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,397.51,316.32
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,194.35,155.65
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.27
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.39,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.19,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,22.79,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,70.37,42.64
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,130.79,91.29
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,193.67,144.68
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,267.4,207.78
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,333.09,264.58
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,404.57,324.51
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,366.59,295.65
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,286.72,230.36
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,320.75,257.31
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,354.51,283.12
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,424.7,337.49
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,512.1,403.36
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,516.6,404.07
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,530.36,411.81
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,547.21,422.06
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,562.62,431.1
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,614.43,468.88
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,683.11,517.56
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,563.12,427.76
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,437.9,333.01
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,604.33,458.7
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,772.15,578.49
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,803.64,600.91
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,847.92,632.73
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,965.53,718.24
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,1049.31,772.55
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,908.97,679.35
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,736.66,555.26
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,863.94,652.49
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,941.04,705.3
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,899.84,677.93
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,863.51,654.82
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,814.25,622.49
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,763.15,588.55
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,707.83,550.93
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,651.42,509.96
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,587.54,462.46
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,524.34,414.0
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,458.33,361.88
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,393.4,308.68
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,321.7,248.9
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,255.8,192.1
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,184.85,131.0
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,124.28,79.46
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,61.36,29.44
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,15.77,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,9.85,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,29.93,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,81.04,48.11
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,147.94,101.67
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,214.0,158.48
