Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,292.68,226.66
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,362.4,287.23
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,436.99,349.73
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,508.0,407.28
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,582.4,465.25
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,647.15,514.79
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,707.76,559.86
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,766.77,599.69
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,824.82,637.54
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,874.92,670.35
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,922.6,701.25
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,964.39,728.5
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,1003.07,753.55
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,1035.02,774.72
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,1063.3,793.53
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,1084.31,805.95
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,1101.25,815.78
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,1112.48,823.62
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,1119.49,828.86
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,1119.17,827.73
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,1114.59,823.95
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,1103.73,816.63
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,1088.73,806.73
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,1066.31,792.42
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,1040.08,775.66
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,1008.66,754.35
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,973.79,730.79
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,931.77,702.35
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,887.03,672.01
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,837.16,637.73
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,785.29,602.44
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,727.1,561.55
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,672.15,520.86
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,607.46,473.29
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,543.24,424.52
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,472.58,368.47
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,404.58,312.75
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,331.12,252.44
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,263.08,194.56
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,189.48,132.44
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,127.21,80.41
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,62.3,30.06
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,15.7,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,10.93,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,38.41,2.68
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,91.35,52.8
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,161.36,108.66
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,227.06,165.8
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,302.18,230.93
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,371.42,291.03
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,445.38,352.9
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,513.67,407.46
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,583.82,461.05
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,647.78,508.68
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,707.6,551.79
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,765.53,590.34
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,822.09,626.78
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,872.62,659.44
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,920.84,690.15
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,962.91,716.67
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,1001.88,741.01
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,1034.08,761.09
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,1062.65,778.81
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,1084.47,790.65
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,1102.26,799.93
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,1113.38,806.61
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,1120.29,810.77
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,1120.43,809.4
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,1116.32,805.73
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,1105.41,799.03
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,1090.36,789.85
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,1067.86,775.97
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1041.54,759.71
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,1010.1,740.89
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,975.22,719.91
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,930.35,690.94
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,883.23,660.31
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,833.0,627.45
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,786.31,596.75
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,727.44,556.14
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,667.79,512.49
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,602.69,465.26
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,538.21,416.9
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,468.47,362.33
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,401.85,308.38
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,328.26,248.56
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,260.53,191.51
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,187.56,130.42
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,125.7,79.18
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,62.73,30.82
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,16.69,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,11.13,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,32.54,6.0
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,81.05,49.16
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,146.55,101.16
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,210.16,154.84
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,285.38,218.53
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,352.64,276.17
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,425.23,336.42
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,493.25,390.57
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,563.49,444.37
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,626.23,491.09
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,689.28,536.36
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,747.6,574.88
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,805.24,610.51
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,848.78,637.02
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,896.08,665.7
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,937.08,688.68
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,975.29,709.48
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,1007.29,729.32
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,1035.85,746.99
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,1052.85,755.86
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,1065.64,762.24
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,1076.57,769.13
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,1083.55,773.69
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,1084.0,773.19
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,1080.45,770.36
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,1004.73,723.84
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,902.58,655.49
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,973.98,708.07
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,1012.01,733.3
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,906.97,664.28
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,785.02,579.42
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,768.14,570.25
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,746.71,557.11
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,697.37,523.83
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,647.17,489.54
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,557.32,423.69
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,466.12,356.08
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,426.58,328.42
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,385.01,297.94
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,333.18,257.89
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,283.57,218.58
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,231.48,176.87
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,182.23,136.18
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,131.44,94.11
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,86.5,57.0
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,43.46,23.34
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,9.2,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,18.74,4.42
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,49.13,32.58
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,84.34,61.73
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,120.9,93.03
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,161.04,127.17
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,215.24,172.57
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,269.54,217.46
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,331.83,267.68
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,400.17,321.75
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,484.93,388.28
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,569.17,453.13
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,680.06,537.75
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,793.21,619.79
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,841.91,650.42
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,888.51,679.29
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,919.71,697.34
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,955.43,718.32
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,985.55,735.98
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,1012.3,751.12
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,1030.31,758.78
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,1044.41,763.76
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,1055.01,768.31
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,1061.77,770.37
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,1058.17,764.88
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,1050.71,757.14
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,1040.44,749.83
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,1037.97,747.62
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,1013.94,730.33
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,986.63,711.32
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,821.31,603.72
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,652.83,484.99
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,707.98,529.13
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,740.67,555.71
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,583.68,442.59
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,443.68,338.67
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,432.65,332.93
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,426.95,329.94
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,460.17,356.86
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,468.44,363.47
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,398.2,309.09
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,333.85,258.37
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,267.62,204.98
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,203.89,152.74
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,140.67,101.57
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,88.49,60.24
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,44.85,25.28
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,8.81,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.27,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.38,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,10.54,2.97
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,16.7,8.38
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,24.64,15.2
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,32.6,21.93
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,51.67,37.91
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,70.92,53.83
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,56.12,41.24
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,41.5,28.92
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,75.27,56.47
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,109.95,84.16
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,127.37,97.6
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,144.94,111.02
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,256.08,198.07
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,365.7,280.74
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,348.03,265.59
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,329.37,250.39
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,383.62,290.8
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,438.95,331.01
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,394.62,297.66
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,349.8,264.17
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,358.4,270.53
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,366.89,276.57
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,521.24,390.06
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,658.5,485.82
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,663.7,488.54
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,667.55,491.51
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,587.7,435.18
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,494.24,368.74
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,523.08,390.9
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,534.61,400.01
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,535.74,402.36
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,534.0,402.7
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,451.51,342.95
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,362.94,277.75
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,486.1,375.36
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,577.93,445.09
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,533.56,412.01
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,486.73,376.95
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,419.79,324.89
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,356.42,274.17
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,285.1,216.91
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,224.03,166.33
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,159.27,112.81
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,105.01,68.75
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,49.85,27.28
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,13.48,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,34.67,14.45
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,80.12,51.36
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,136.89,96.46
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,124.24,93.79
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,84.53,65.27
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,222.8,175.96
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,395.34,312.47
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,284.28,226.58
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,116.71,90.23
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,109.1,84.02
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,101.64,77.71
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,92.0,69.55
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,82.49,61.56
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,99.78,75.14
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,117.22,88.63
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,114.96,86.45
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,112.71,84.36
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,183.86,139.88
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,256.86,195.22
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,231.2,174.84
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,205.68,155.01
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,388.86,292.04
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,583.5,426.19
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,584.61,422.11
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,585.0,419.48
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,659.29,472.74
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,746.6,532.39
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,782.59,558.01
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,827.81,589.63
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,874.38,625.01
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,899.87,643.9
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,859.21,620.37
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,812.57,593.24
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,677.11,502.21
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,549.71,412.8
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,442.84,336.42
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,336.65,257.77
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,211.72,163.42
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,101.02,76.38
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,87.36,65.86
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,73.76,55.05
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,60.23,44.31
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,46.8,33.38
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,34.39,22.97
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,22.01,12.44
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,12.75,4.22
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,14.9,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,41.39,20.03
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,87.9,58.64
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,147.93,108.94
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,208.35,162.44
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,282.41,228.49
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,260.08,216.21
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,214.27,179.38
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,371.63,313.76
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,553.63,466.64
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,615.3,516.88
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,677.61,566.52
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,735.32,610.32
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,789.59,649.24
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,838.96,685.3
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,886.45,719.55
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,928.64,748.3
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,968.36,774.91
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,1000.32,795.32
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,1028.99,813.21
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,1040.68,819.01
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,1059.8,830.33
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,1070.22,836.75
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,1076.79,840.57
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,1078.93,841.39
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,1077.11,839.57
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,1067.36,832.62
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,1053.74,823.1
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,1034.19,807.95
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,1010.84,790.27
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,980.33,768.82
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,946.58,745.09
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,908.3,718.61
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,866.96,689.75
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,823.53,659.98
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,771.3,623.28
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,715.02,581.52
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,657.54,536.59
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,593.61,486.08
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,530.24,434.56
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,461.61,376.61
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,395.59,319.18
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,323.5,256.36
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,257.01,196.87
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,186.3,134.31
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,126.1,82.28
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,64.56,34.61
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,20.57,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,15.53,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,53.21,24.9
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,105.04,66.51
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,172.58,123.42
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,236.47,181.34
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,308.51,246.24
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,376.27,307.24
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,448.17,369.92
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,514.69,425.67
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,582.74,480.59
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,645.39,529.61
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,708.03,576.87
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,764.82,617.31
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,814.47,650.63
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,863.92,684.89
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,911.12,717.14
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,951.27,742.83
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,988.36,766.1
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,1019.79,786.71
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,1047.68,804.9
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,1069.36,817.7
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,1087.18,827.96
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,1098.02,834.82
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,1104.77,839.11
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,1104.82,837.88
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,1100.73,834.21
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,1090.05,827.32
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,1075.33,817.89
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,1055.12,805.38
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,1031.05,790.3
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,999.54,769.61
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,964.64,746.56
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,924.54,720.15
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,881.47,691.39
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,831.45,657.89
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,779.44,622.48
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,727.84,585.53
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,669.83,541.03
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,605.1,490.5
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,540.8,438.99
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,472.03,381.7
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,405.11,324.13
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,332.73,261.41
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,265.45,201.43
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,194.22,138.61
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,132.59,85.22
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,69.09,36.29
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,23.64,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,16.53,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,59.83,28.47
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,114.24,71.7
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,184.38,131.1
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,250.82,191.37
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,324.93,257.9
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,393.96,319.22
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,466.8,381.53
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,534.07,437.24
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,602.67,491.89
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,663.49,538.72
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,726.7,585.57
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,783.72,624.59
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,839.14,661.43
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,888.29,693.15
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,934.91,722.63
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,976.15,748.01
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,1014.14,770.93
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,1045.7,789.34
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,1073.52,805.22
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,1094.5,816.58
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,1111.37,825.35
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,1121.98,831.74
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,1128.32,835.57
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,1127.84,834.14
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,1123.07,830.14
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,1111.98,823.8
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,1096.7,814.89
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,1074.87,802.25
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,1049.12,787.02
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,1017.2,766.8
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,981.77,744.2
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,937.27,715.63
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,890.42,685.16
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,840.21,651.66
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,787.91,616.24
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,733.79,579.01
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,673.71,534.47
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,608.37,485.07
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,543.41,434.3
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,473.6,377.95
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,406.11,321.44
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,332.94,258.97
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,265.05,199.28
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,193.06,136.72
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,131.24,83.97
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,68.52,36.21
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,23.76,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,17.61,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,56.19,29.23
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,106.73,68.62
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,172.59,123.35
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,236.36,179.99
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,309.42,244.8
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,376.57,304.98
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,448.0,367.29
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,513.06,422.16
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,580.17,476.93
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,642.34,526.55
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,704.48,574.73
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,760.04,614.58
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,814.21,651.37
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,856.77,680.16
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,902.89,711.29
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,942.26,737.15
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,978.68,760.68
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,1009.15,781.1
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1036.11,799.03
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,1055.53,810.37
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,1071.04,819.04
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,1081.0,825.29
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,1086.97,828.92
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,1085.86,826.15
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,1080.72,820.8
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,1069.59,812.8
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,1054.55,802.26
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,1033.26,786.25
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,1008.32,767.9
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,976.03,745.76
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,940.54,721.41
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,901.5,694.79
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,859.42,665.9
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,810.06,632.59
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,763.96,601.33
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,705.97,559.18
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,647.33,514.35
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,583.56,465.19
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,520.44,415.11
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,451.1,357.96
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,384.34,301.43
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,313.71,241.64
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,248.7,185.16
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,179.03,125.54
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,120.53,76.87
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,62.93,33.82
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,21.3,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,8.19,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,18.45,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,49.86,27.82
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,95.42,62.56
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,154.79,110.43
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,132.01,100.42
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,79.41,61.36
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,174.51,139.17
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,284.59,228.97
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,308.69,248.45
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,335.97,269.7
