Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,392.25,314.0
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,461.78,367.71
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,513.42,406.6
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,566.57,446.02
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,721.49,566.31
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,873.49,676.95
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,914.72,702.77
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,953.45,726.96
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,853.09,651.75
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,722.14,548.82
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,896.6,680.19
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,1041.6,778.43
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,1052.16,783.28
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,1058.88,786.4
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,1060.18,784.42
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,1057.57,779.97
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,1046.57,771.69
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,1031.76,761.07
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,1011.69,746.02
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,987.99,728.76
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,957.58,708.89
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,923.99,686.96
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,880.95,658.56
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,842.82,633.46
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,794.39,602.21
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,744.22,569.36
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,688.09,529.43
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,631.17,487.54
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,568.43,440.76
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,507.2,393.73
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,440.13,340.96
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,375.66,288.54
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,306.48,231.54
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,242.91,177.73
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,175.33,121.43
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,118.32,75.0
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,57.17,32.03
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,20.65,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,18.15,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,63.8,32.33
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,116.91,73.47
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,184.61,130.95
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,249.63,190.45
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,321.92,256.52
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,389.96,318.48
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,461.7,381.83
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,529.57,440.23
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,596.59,496.19
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,658.97,546.58
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,720.93,595.13
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,778.52,636.82
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,834.8,676.65
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,883.84,710.4
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,930.31,741.81
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,971.31,768.81
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1009.06,793.19
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,1039.99,813.74
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,1067.13,831.56
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,1087.44,842.9
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,1103.61,851.34
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,1114.49,857.82
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,1121.1,861.46
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,1121.34,859.53
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,1117.27,854.8
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,1106.41,846.86
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,1091.32,836.19
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,1070.1,819.81
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,1044.89,800.87
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,1013.5,779.33
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,978.53,755.33
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,936.18,726.11
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,891.08,694.87
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,841.25,661.04
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,789.19,625.24
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,731.87,583.95
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,673.15,538.75
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,608.86,488.24
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,546.79,438.16
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,477.25,380.39
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,409.65,322.51
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,336.92,260.01
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,268.95,199.92
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,197.11,137.34
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,134.54,84.08
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,70.91,36.45
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,25.4,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,19.57,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,66.35,34.97
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,119.26,75.61
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,186.29,131.53
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,249.79,187.72
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,320.19,249.07
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,387.39,307.33
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,457.97,366.48
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,522.56,419.32
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,588.12,471.12
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,649.51,517.18
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,710.6,561.33
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,760.93,595.04
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,813.61,628.93
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,861.5,659.96
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,906.99,688.92
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,945.56,711.49
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,980.88,731.62
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,1010.2,747.58
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,1035.96,761.13
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,1054.23,770.51
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,1068.51,777.47
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,1078.2,783.84
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,1083.9,787.88
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,1080.58,785.52
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,1073.27,780.81
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,1062.01,775.17
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,1046.89,767.13
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,1023.7,754.37
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,997.04,739.25
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,965.51,720.3
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,930.85,699.09
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,897.94,678.87
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,854.0,650.78
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,803.85,617.7
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,751.97,582.93
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,695.18,542.74
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,637.61,500.3
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,574.35,452.48
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,512.33,404.16
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,444.87,350.34
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,379.97,296.74
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,310.08,238.03
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,245.73,182.53
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,178.32,125.17
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,120.91,77.44
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,63.56,34.71
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,21.88,0.04
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,20.72,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,55.44,33.29
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,102.72,69.87
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,161.39,118.03
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,145.41,113.18
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,98.91,78.69
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,155.63,125.46
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,215.86,174.56
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,210.05,169.14
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,193.78,154.88
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,214.2,170.6
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,234.79,186.16
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,262.89,207.03
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,282.95,221.27
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,443.79,346.91
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,615.95,474.77
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,783.01,598.34
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,951.46,713.07
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,981.76,729.35
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,1008.82,744.72
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,1028.08,754.99
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,1043.66,762.98
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,1053.42,769.34
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,1059.37,773.45
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,1057.46,772.66
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,1051.72,769.61
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,986.16,727.59
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,907.74,672.04
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,899.26,667.37
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,887.24,659.76
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,851.78,636.15
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,814.35,611.2
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,776.74,586.5
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,736.9,559.87
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,716.66,548.11
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,687.09,529.23
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,575.61,446.43
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,472.32,368.3
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,401.65,315.11
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,336.78,265.18
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,291.7,229.57
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,243.22,190.55
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,199.19,154.89
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,157.13,120.0
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,114.97,85.01
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,77.09,53.73
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,43.2,27.16
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,16.65,0.85
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,21.36,1.95
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,58.29,34.92
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,104.34,70.1
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,162.96,118.02
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,220.64,167.58
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,286.58,224.32
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,194.08,155.18
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,55.67,41.44
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,56.13,41.63
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,56.6,41.76
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,88.33,67.89
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,120.68,94.21
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,170.73,134.55
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,222.01,175.23
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,553.4,445.53
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,874.7,689.13
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,917.45,716.01
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,957.99,742.38
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,988.38,761.88
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,1015.51,779.0
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,1028.72,785.18
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,1049.98,797.03
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,1059.21,802.12
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,1064.59,804.77
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,1066.62,803.68
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,1064.69,800.06
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,1053.86,792.6
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,1039.19,782.74
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,1020.07,770.0
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,997.1,754.75
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,966.09,734.06
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,931.85,711.18
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,893.19,685.51
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,851.54,657.58
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,802.52,623.58
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,756.5,591.53
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,700.69,551.44
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,643.61,508.53
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,580.7,460.16
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,518.27,410.84
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,451.31,356.63
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,386.28,302.13
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,316.31,242.56
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,251.69,186.09
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,183.82,127.35
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,125.11,77.98
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,66.25,34.81
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,24.36,3.18
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,21.84,3.66
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,69.26,38.85
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,120.87,78.66
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,185.7,133.05
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,247.59,188.16
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,316.4,248.74
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,381.83,306.07
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,451.0,364.7
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,514.82,416.53
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,579.96,467.4
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,640.52,513.23
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,700.88,557.22
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,755.03,594.66
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,807.66,628.93
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,848.52,654.16
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,892.8,681.36
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,930.59,703.55
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,965.27,723.33
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,994.68,739.31
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,1020.65,752.84
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,958.09,708.98
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,862.79,637.37
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,977.69,719.92
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,1066.41,774.55
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,1063.83,769.75
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,1057.36,763.68
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,1046.05,756.21
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1030.97,746.53
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,1007.42,730.19
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,980.51,711.91
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,948.83,692.65
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,922.53,676.88
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,881.23,651.11
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,837.49,623.63
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,787.82,593.82
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,736.55,562.06
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,679.52,522.57
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,621.97,481.42
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,449.27,351.46
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,295.75,232.4
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,351.49,276.1
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,368.64,284.96
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,300.77,228.43
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,238.43,175.49
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,173.1,120.77
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,117.57,75.41
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,61.78,34.23
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,23.04,4.35
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,23.3,6.72
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,64.08,38.83
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,110.9,74.59
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,169.76,122.69
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,125.0,94.6
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,51.22,37.79
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,66.34,50.33
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,81.63,62.74
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,88.82,68.29
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,96.04,73.81
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,154.17,120.86
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,214.11,168.43
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,181.15,141.3
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,147.91,114.12
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,138.91,106.5
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,129.89,98.89
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,131.75,100.06
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,133.68,101.27
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,124.62,93.78
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,115.53,86.32
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,127.57,95.58
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,139.67,104.83
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,136.94,102.62
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,134.17,100.43
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,140.22,104.98
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,146.24,109.5
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,142.91,106.94
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,139.57,104.39
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,102.86,75.64
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,66.67,47.17
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,127.26,94.87
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,188.73,142.66
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,144.29,108.3
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,100.66,74.28
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,138.54,104.54
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,176.69,134.94
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,158.14,120.65
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,139.96,106.64
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,96.95,72.9
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,54.8,39.21
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,47.69,33.57
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,40.58,27.87
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,33.93,22.58
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,27.3,17.17
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,20.67,11.62
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,14.06,6.0
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.78,1.43
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.77,1.51
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,14.94,6.84
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.16
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,28.18,18.17
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,35.26,24.11
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,41.91,29.6
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,48.58,35.04
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,44.16,31.15
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,39.75,27.31
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,41.1,28.31
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,42.46,29.32
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,66.03,48.37
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,89.75,67.29
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,91.15,68.24
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,92.57,69.23
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,136.24,103.9
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,180.65,138.63
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,192.53,147.78
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,204.48,157.01
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,202.85,155.32
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,201.17,153.64
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,242.26,185.42
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,283.7,217.15
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,299.05,228.36
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,314.34,239.5
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,351.9,267.92
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,375.46,285.65
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,455.35,346.11
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,547.01,413.51
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,577.94,437.74
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,605.06,459.24
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,553.92,421.79
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,504.2,385.34
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,443.87,340.5
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,376.64,290.03
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,370.85,286.66
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,353.48,274.19
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,441.66,345.44
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,485.03,378.79
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,421.78,327.22
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,361.38,277.01
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,300.66,225.88
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,241.97,175.0
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,177.29,120.22
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,121.1,74.09
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,65.37,34.23
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,25.51,6.68
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,24.42,8.99
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,69.44,41.08
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,117.75,77.69
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,180.85,129.4
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,243.1,182.02
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,315.8,243.37
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,380.73,298.35
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,449.63,354.76
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,517.16,408.41
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,588.28,463.03
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,649.23,508.48
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,706.08,549.56
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,763.6,588.77
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,820.36,625.98
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,868.12,656.03
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,913.4,683.93
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,953.39,708.16
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,990.37,730.14
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1020.45,748.88
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1046.86,765.24
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1066.1,775.46
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1081.27,783.14
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,1090.78,788.49
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,1096.14,791.35
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,1095.26,790.37
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,1090.19,786.91
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,1078.52,779.39
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,1062.78,769.43
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,1041.52,754.55
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,1016.37,737.32
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,984.78,718.89
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,949.76,698.14
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,907.97,671.39
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,863.57,642.74
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,813.7,611.05
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,761.76,577.52
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,705.5,538.77
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,648.04,496.84
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,587.68,451.91
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,524.68,403.66
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,456.61,350.13
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,390.69,296.42
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,320.12,238.14
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,253.57,181.59
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,184.8,124.02
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,125.73,76.02
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,67.31,34.49
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,25.78,7.32
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,29.76,13.6
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,72.53,43.93
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,121.16,81.28
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,181.82,131.67
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,243.46,185.76
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,309.6,243.74
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,372.65,299.26
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,439.73,357.05
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,251.52,206.81
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.25
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,45.1,32.26
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,76.23,58.08
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,136.2,107.26
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,197.67,156.73
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,166.02,130.66
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,134.35,104.64
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,412.92,331.03
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,702.19,552.14
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,724.4,567.31
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,745.39,582.57
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,590.74,463.27
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,429.84,336.11
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,413.17,323.31
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,396.2,309.99
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,442.73,345.73
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,489.05,380.77
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,441.67,344.19
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,394.62,307.85
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,323.28,252.32
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,243.31,189.5
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,264.01,206.57
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,284.57,223.47
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,350.42,276.37
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,403.09,318.48
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,464.54,369.95
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,515.64,412.73
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,487.92,392.89
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,457.15,370.26
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,423.1,344.19
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,385.64,314.35
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,333.99,271.68
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,286.0,231.32
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,262.63,208.81
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,226.04,173.15
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,166.13,120.7
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,113.37,75.88
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,62.29,37.52
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,25.24,9.61
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,32.2,13.3
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,83.17,46.03
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,138.27,89.3
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,204.73,146.42
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,270.15,205.52
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,340.64,268.39
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,407.3,326.58
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,476.8,384.82
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,541.86,437.26
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,605.44,486.31
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,665.63,531.45
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,725.13,574.25
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,779.43,608.87
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,831.92,640.85
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,879.47,672.1
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,924.38,701.22
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,962.72,724.71
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,997.76,745.85
