Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1026.98,764.49
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1052.43,780.73
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,1072.05,791.72
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,1087.61,800.2
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,1097.04,805.87
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,1102.27,809.03
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,1100.78,806.98
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,1095.08,802.42
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1083.2,795.09
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1067.22,785.28
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1044.79,771.82
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1018.52,755.89
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,986.72,735.87
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,951.47,713.51
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,907.87,685.37
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,861.82,655.34
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,812.45,622.38
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,761.02,587.63
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,704.25,547.74
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,646.29,504.82
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,585.66,458.93
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,522.44,409.61
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,454.89,355.32
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,389.39,300.77
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,319.35,241.43
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,253.06,183.85
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,185.25,125.82
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,126.26,76.97
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,67.99,35.19
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,26.08,8.98
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,10.91,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,33.09,14.21
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,83.11,45.78
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,138.33,88.45
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,204.8,144.32
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,268.87,200.74
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,339.84,262.19
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,405.82,318.5
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,474.65,375.06
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,540.11,426.18
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,606.49,475.83
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,664.33,518.03
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,723.84,559.67
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,778.52,595.36
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,831.47,628.58
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,878.09,658.08
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,922.09,685.46
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,961.03,708.29
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,996.72,728.8
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1026.18,747.13
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,1051.89,763.16
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,1071.26,773.73
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1086.61,781.88
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1095.89,787.87
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1101.02,791.45
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1099.44,790.98
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1093.7,788.08
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1081.82,780.92
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1065.86,771.34
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1044.01,757.12
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1018.34,740.56
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,986.14,722.19
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,950.52,701.46
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,909.56,675.66
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,865.74,647.74
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,815.6,615.21
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,763.39,580.83
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,706.86,541.74
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,649.13,499.67
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,588.18,454.23
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,524.65,405.42
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,457.23,352.0
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,391.61,298.11
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,321.74,240.26
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,255.48,183.74
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,186.96,125.63
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,127.07,76.46
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,68.24,34.73
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,25.68,9.14
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,11.82,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,34.79,16.2
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,84.34,47.97
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,137.77,89.39
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,202.34,143.84
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,265.48,199.64
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,334.92,260.18
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,401.26,317.17
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,469.86,374.01
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,533.66,425.18
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,598.47,475.22
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,658.82,520.7
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,714.86,561.65
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,768.27,597.01
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,820.04,629.58
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,866.62,658.56
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,910.69,685.25
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,948.84,707.73
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,983.83,727.79
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,1013.13,743.84
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,1038.78,757.39
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,1057.72,766.5
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,1072.73,773.12
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,1081.25,777.2
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,1085.7,778.84
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,1084.56,775.56
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,1079.33,769.88
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1067.57,761.79
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1051.82,751.38
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1029.27,736.82
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,1003.0,720.04
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,971.29,699.34
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,936.23,676.55
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,894.98,650.79
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,850.99,623.1
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,801.32,591.4
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,749.69,558.04
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,693.52,519.71
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,639.16,480.89
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,576.4,435.86
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,513.97,389.44
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,447.04,337.94
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,382.1,286.0
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,312.47,229.77
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,248.16,176.05
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,181.54,120.64
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,123.58,73.92
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,66.63,34.18
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,25.55,9.82
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,12.18,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,36.63,16.92
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,87.15,48.49
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,142.01,90.86
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,207.64,146.0
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,271.34,202.05
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,341.54,262.79
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,406.78,318.36
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,474.75,374.07
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,539.22,425.03
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,604.5,474.61
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,661.46,517.13
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,720.04,559.39
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,773.76,595.73
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,825.72,629.61
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,872.27,659.24
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,916.23,686.74
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,953.68,709.86
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,987.9,730.71
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1016.83,749.13
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,1042.09,765.19
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,1060.61,775.72
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,1075.15,783.78
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,1084.17,789.59
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,1089.07,792.91
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,1086.86,792.1
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,1080.53,788.82
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1068.64,781.41
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1052.73,771.53
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1030.04,756.21
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1003.64,738.54
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,971.79,719.81
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,936.62,698.72
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,895.18,671.8
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,850.99,642.79
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,776.45,591.56
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,702.25,537.97
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,673.9,518.35
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,639.24,492.98
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,576.55,445.84
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,514.14,397.49
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,446.37,343.48
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,380.96,289.58
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,311.63,231.57
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,247.58,176.65
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,181.07,120.8
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,123.52,74.3
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,66.79,34.67
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,25.78,10.62
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.4,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,37.64,21.68
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,77.23,50.21
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,124.64,86.92
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,181.21,133.27
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,187.61,145.36
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,171.16,135.63
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,204.0,162.31
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,238.26,189.67
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,319.49,254.36
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,412.74,327.47
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,540.24,428.07
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,684.49,539.11
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,742.68,581.98
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,801.07,622.84
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,756.71,585.29
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,674.23,518.03
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,754.61,577.02
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,828.74,630.07
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,842.8,638.43
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,853.66,644.81
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,973.37,733.16
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,1071.92,798.13
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,1083.27,804.56
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,1090.55,808.88
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,1094.65,809.58
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1094.5,807.6
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1083.81,800.41
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1068.99,790.66
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1049.8,778.14
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1026.44,762.93
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,994.42,741.59
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,958.86,717.92
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,911.89,686.37
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,863.09,653.45
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,812.81,620.23
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,760.53,585.21
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,705.34,544.92
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,648.39,501.99
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,587.14,455.3
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,523.47,405.53
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,457.37,352.33
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,392.35,298.19
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,322.06,239.02
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,256.16,182.2
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,187.47,123.86
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,127.43,74.73
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,68.87,34.17
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,26.0,10.92
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,11.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,17.91,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,37.41,21.73
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,76.99,48.08
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,121.17,83.28
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,171.53,125.62
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,220.89,167.87
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,274.66,213.39
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,332.92,261.98
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,395.25,312.67
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,499.15,393.86
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,615.1,482.07
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,675.15,526.63
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,730.8,567.07
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,745.65,573.5
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,740.95,565.67
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,833.0,630.58
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,928.02,692.64
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,964.7,714.42
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,997.91,734.15
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1025.97,751.57
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,1050.27,766.58
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,1061.89,771.88
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,1068.8,774.32
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,1076.88,778.87
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,1080.99,780.98
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,998.52,725.61
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,889.73,646.09
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,912.91,663.37
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,931.82,676.77
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,919.3,668.73
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,904.76,659.55
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,817.6,599.12
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,734.67,541.09
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,712.96,527.68
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,687.77,511.28
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,686.84,513.97
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,680.34,512.02
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,660.06,498.26
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,629.6,476.56
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,566.48,430.17
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,504.0,382.97
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,436.75,330.19
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,372.23,277.97
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,304.5,223.41
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,241.81,171.49
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,176.52,118.07
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,120.55,73.91
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,66.21,36.24
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,25.66,11.91
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.64,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,16.51,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,37.92,22.97
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,75.22,49.34
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,117.77,83.15
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,167.48,124.59
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,219.92,168.55
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,277.34,216.74
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,285.56,227.26
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,276.55,221.21
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,375.32,300.28
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,494.26,393.95
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,515.93,408.83
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,520.51,410.07
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,597.98,469.04
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,673.26,525.3
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,688.36,532.69
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,688.0,528.93
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,632.21,483.42
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,555.88,422.71
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,645.7,490.28
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,751.43,566.85
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,796.4,597.83
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,852.21,635.84
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,747.04,557.63
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,636.36,474.96
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,730.83,543.88
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,809.56,599.28
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,714.15,529.59
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,606.95,451.38
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,586.96,437.74
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,566.47,423.34
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,552.4,414.0
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,537.38,403.94
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,633.53,478.85
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,714.29,540.46
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,716.36,545.16
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,703.8,539.48
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,649.85,500.39
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,595.17,459.98
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,534.31,414.29
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,474.57,368.12
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,409.73,316.09
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,348.19,265.43
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,283.89,212.51
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,222.35,161.09
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,161.33,111.36
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,110.14,71.28
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,61.72,36.72
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,25.9,14.68
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,13.21,0.13
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,34.68,22.1
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,60.63,43.12
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,92.28,68.48
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,128.61,98.22
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,115.6,90.18
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,94.0,73.55
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,151.53,120.47
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,211.33,168.51
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,341.6,272.71
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,492.73,391.01
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,523.04,412.58
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,538.55,422.61
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,361.62,284.85
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,146.59,111.89
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,154.36,118.06
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,162.26,124.11
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,137.47,104.1
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,112.63,84.13
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,155.64,118.01
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,199.24,151.94
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,533.94,410.99
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,856.72,641.84
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,660.75,497.5
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,444.66,335.22
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,494.04,372.2
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,542.91,407.49
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,510.32,383.38
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,477.7,359.46
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,738.35,558.53
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,941.65,704.34
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,909.91,683.53
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,875.42,662.23
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,835.62,635.75
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,797.22,610.09
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,528.74,410.18
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,267.74,205.83
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,237.54,183.44
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,215.24,166.54
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,320.41,251.58
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,391.63,307.0
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,335.11,261.5
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,287.22,222.28
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,235.96,180.01
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,187.52,139.44
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,153.09,107.95
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,111.62,71.08
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,62.55,36.6
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,27.18,15.74
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,10.46,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,18.69,4.48
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,43.3,25.31
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,87.23,54.89
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,135.59,92.06
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,194.13,140.31
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,131.38,98.51
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,31.73,21.05
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,69.01,51.97
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,106.65,82.58
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,135.14,105.05
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,164.12,127.53
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,178.54,138.34
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,193.19,149.27
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,188.34,144.77
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,183.39,140.27
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,204.68,156.34
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,226.22,172.44
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,183.95,139.13
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,141.71,105.88
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,145.09,108.67
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,148.49,111.47
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,272.92,207.59
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,394.51,299.01
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,396.5,300.34
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,398.22,301.78
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,365.82,277.32
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,320.85,243.45
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,409.37,310.43
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,484.97,366.38
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,281.17,214.29
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,81.96,59.47
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,108.5,80.66
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,135.11,101.72
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,153.47,116.14
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,171.74,130.46
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,195.55,149.39
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,219.1,168.11
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,193.57,148.5
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,168.53,129.21
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,179.76,138.92
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,193.99,150.91
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,199.6,155.63
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,204.12,158.75
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,165.33,127.68
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,132.67,101.37
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,99.96,74.95
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,70.14,50.88
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,44.52,30.09
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,21.93,11.72
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.9,0.75
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,13.18,5.31
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,19.35,10.58
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,25.53,15.78
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,82.84,62.92
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,145.03,113.28
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,199.85,156.57
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,265.94,208.51
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,277.06,216.56
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,290.25,225.79
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,353.67,273.99
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,414.19,319.0
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,466.86,357.3
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,521.87,396.68
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,686.1,519.15
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,848.04,633.07
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,888.27,655.93
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,926.57,677.79
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,954.26,691.88
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,978.8,703.62
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,1001.21,713.63
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,1008.59,713.86
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,1017.29,717.41
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,1022.35,718.67
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,1023.97,716.39
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,1021.81,711.85
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,928.83,652.43
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,814.3,573.54
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,899.63,635.24
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,953.31,669.04
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,810.26,575.82
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,652.03,466.4
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,656.9,473.18
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,664.71,480.12
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,703.07,510.63
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,715.66,522.94
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,611.84,449.66
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,514.46,380.36
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,408.54,304.67
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,318.71,239.02
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,359.06,267.46
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,361.08,262.75
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,295.52,210.32
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,234.54,160.68
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,171.49,109.99
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,116.43,67.5
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,63.14,32.38
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,24.48,13.63
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,11.37,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.57,7.7
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,45.44,26.66
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,89.31,56.34
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,137.62,93.92
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,195.42,142.05
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,149.81,114.6
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,64.56,49.06
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,75.24,57.78
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,85.98,66.34
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,109.34,85.18
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,132.87,103.87
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,156.52,122.44
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,180.64,141.16
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,137.89,106.34
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,95.17,71.63
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,194.18,150.56
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,295.93,229.38
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,262.51,202.51
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,228.86,175.84
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,245.53,188.6
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,262.26,201.25
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,268.69,205.64
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,275.06,210.01
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,170.96,129.79
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,68.68,49.27
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,263.2,201.63
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,460.42,348.43
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,453.1,342.53
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,445.49,337.23
