Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,320.69,243.88
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,192.1,145.51
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,210.59,160.17
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,229.01,174.55
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,225.7,172.24
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,222.35,169.98
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,143.48,109.0
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,66.49,48.09
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,87.86,65.46
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,109.4,82.94
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,165.88,128.86
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,216.88,169.97
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,117.37,90.5
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,22.02,12.66
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,134.0,100.71
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,212.31,155.83
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,154.8,108.81
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,105.51,70.33
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,61.28,38.47
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,28.18,17.17
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.82,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.34,9.05
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,46.06,26.49
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,90.96,56.18
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,65.98,42.98
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,14.06,6.42
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,21.57,12.81
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,29.08,19.12
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,53.9,39.89
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,78.83,60.39
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,55.72,40.88
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,32.69,21.58
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,61.55,45.32
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,90.58,68.87
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,105.92,80.93
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,121.34,92.94
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,138.86,106.8
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,156.64,120.79
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,122.87,93.5
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,89.14,66.28
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,104.1,78.0
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,119.12,89.63
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,143.04,108.31
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,167.13,126.92
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,287.6,219.62
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,403.85,306.19
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,264.56,201.03
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,142.3,106.81
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,170.25,128.83
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,198.19,150.49
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,225.63,171.59
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,253.04,192.56
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,394.83,301.08
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,535.01,403.91
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,332.96,253.9
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,145.5,109.52
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,335.19,259.55
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,508.55,389.6
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,377.37,290.39
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,258.96,199.7
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,399.41,311.55
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,482.75,373.01
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,419.06,321.09
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,356.47,269.33
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,291.35,214.67
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,230.69,162.83
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,168.77,111.29
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,115.07,68.8
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,63.15,33.86
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,25.22,15.02
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,11.37,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.34,9.82
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,47.38,24.85
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,97.65,56.47
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,106.73,74.68
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,80.12,62.67
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,99.22,78.36
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,118.58,93.84
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,141.15,111.81
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,164.53,130.2
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,174.22,137.06
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,183.73,143.66
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,197.86,154.13
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,212.1,164.57
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,257.05,198.93
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,311.91,240.17
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,340.15,260.46
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,368.75,280.83
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,484.14,366.41
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,592.78,444.09
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,817.93,610.69
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,1015.88,742.85
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,949.25,695.32
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,851.55,621.95
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,964.6,704.93
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,1053.3,761.47
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,1050.52,757.4
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1043.82,751.84
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1031.76,744.5
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1015.87,734.85
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,993.85,721.36
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,968.23,705.61
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,936.43,685.43
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,901.45,663.16
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,861.33,637.73
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,818.57,610.31
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,770.28,579.96
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,720.11,547.33
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,668.19,510.03
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,611.73,468.51
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,550.36,422.99
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,489.37,376.09
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,424.88,324.3
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,362.43,272.48
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,295.37,216.62
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,233.8,164.21
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,171.06,112.09
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,116.43,68.96
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,63.42,33.5
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.17,15.07
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,13.64,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.44,12.7
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,50.17,29.85
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,96.01,60.14
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,93.38,65.81
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,64.41,49.16
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,94.2,73.89
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,124.75,98.69
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,151.17,119.63
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,178.65,141.14
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,229.48,180.56
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,279.54,218.41
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,357.47,277.66
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,434.79,334.98
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,607.81,466.22
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,790.62,596.8
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,835.31,623.44
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,870.69,644.85
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,906.85,667.17
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,940.28,687.54
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,967.16,704.96
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,990.62,720.28
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,1005.77,728.91
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,1017.1,735.25
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,1024.24,739.02
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,1027.66,740.54
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,1025.4,738.56
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,1019.39,734.32
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,1007.25,727.71
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,991.48,718.83
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,969.3,705.82
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,943.72,690.56
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,912.65,671.28
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,878.59,649.92
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,839.04,624.69
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,802.68,601.44
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,754.25,570.44
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,704.17,536.52
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,648.82,496.6
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,592.98,455.26
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,533.03,410.29
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,473.31,364.04
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,409.9,312.9
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,349.01,262.39
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,285.28,209.55
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,226.27,159.76
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,165.5,109.64
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,113.15,68.73
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,61.82,34.12
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,26.51,16.12
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,13.64,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,24.16,13.47
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,51.34,32.86
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,93.16,62.24
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,71.02,49.14
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,29.07,19.0
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,39.69,27.88
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,50.34,36.61
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,71.68,54.08
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,93.1,71.33
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,81.52,61.46
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,69.98,51.72
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,90.53,68.08
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,111.24,84.34
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,118.97,90.1
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,126.73,95.85
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,137.95,104.37
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,149.34,112.97
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,132.83,99.6
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,116.23,86.23
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,101.84,74.88
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,87.48,63.56
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,149.01,111.57
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,211.34,159.38
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,180.49,135.52
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,149.68,111.69
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,235.16,177.58
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,321.66,243.14
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,280.5,211.98
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,239.62,181.03
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,323.85,245.46
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,399.44,302.39
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,382.72,290.61
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,365.98,278.95
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,329.66,251.82
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,285.7,218.68
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,246.42,189.17
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,207.93,159.89
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,215.13,166.1
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,221.61,171.69
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,238.79,186.25
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,247.46,193.81
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,185.46,144.77
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,126.42,97.91
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,106.61,82.31
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,87.16,66.73
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,108.69,78.4
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,107.49,70.33
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,62.67,38.94
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,31.05,19.83
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,15.9,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.27,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.38,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,11.41,3.75
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,18.46,9.8
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,27.3,17.32
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,36.14,24.77
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,53.44,39.09
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,70.77,53.19
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,82.35,62.48
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,93.98,71.72
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,105.21,80.4
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,116.49,89.02
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,126.92,97.07
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,137.39,105.11
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,235.69,182.38
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,346.48,267.0
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,365.48,280.67
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,384.49,294.53
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,401.98,306.69
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,419.44,318.77
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,315.38,240.17
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,204.34,154.95
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,207.4,157.37
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,210.4,159.61
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,469.44,358.06
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,711.87,533.04
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,682.58,510.13
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,652.33,487.86
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,363.68,277.36
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,71.31,50.88
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,63.21,44.68
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,55.15,38.34
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,229.13,175.71
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,403.33,308.72
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,263.65,202.44
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,124.93,94.15
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,96.03,71.69
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,67.39,49.02
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,43.81,30.07
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,20.31,10.99
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,15.0,6.71
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.69,2.38
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,12.77,4.97
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,7.58
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.42
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.24
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.38
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.27,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.38,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,10.09,2.76
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,15.82,7.75
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,22.0,13.06
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,28.18,18.28
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,18.48,9.99
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.8,1.76
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,11.45,3.96
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,14.1,6.14
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,92.75,70.93
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,172.88,135.01
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,182.65,141.99
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,192.52,149.13
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,210.98,162.97
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,229.66,176.84
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,284.94,219.22
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,351.53,269.33
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,390.62,297.54
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,430.32,325.86
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,423.34,320.04
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,415.78,314.01
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,364.64,275.95
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,302.45,229.34
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,269.9,205.26
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,237.37,180.87
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,343.76,261.87
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,442.39,334.81
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,515.78,389.5
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,599.34,450.4
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,405.92,308.89
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,222.02,169.16
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,426.01,327.41
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,605.32,459.08
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,368.13,283.21
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,130.21,98.31
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,95.5,71.46
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,61.17,44.17
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,162.06,125.68
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,259.89,202.67
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,138.91,107.37
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,22.05,12.6
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,109.67,84.53
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,191.16,149.42
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,159.45,123.91
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,129.27,99.62
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,100.16,75.93
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,73.19,53.95
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,48.86,34.25
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,27.74,17.5
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,14.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,14.32,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,28.04,17.52
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,55.09,35.11
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,97.51,64.42
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,99.1,71.85
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,80.91,62.55
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,114.57,89.81
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,152.46,120.15
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,165.68,130.61
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,180.46,142.14
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,205.6,161.48
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,236.18,184.78
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,202.09,157.04
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,171.53,132.18
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,186.99,143.81
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,202.66,155.4
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,178.25,136.1
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,153.73,116.78
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,143.61,108.49
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,133.4,100.13
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,246.25,187.27
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,373.69,282.07
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,267.99,202.34
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,175.22,131.63
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,258.63,195.26
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,343.07,257.76
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,442.72,330.87
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,530.07,393.34
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,575.95,426.12
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,607.87,449.23
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,631.28,467.0
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,651.94,482.83
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,535.73,400.5
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,414.14,312.31
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,273.09,208.03
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,132.9,100.06
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,156.68,119.25
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,180.24,137.95
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,251.75,194.49
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,314.07,242.77
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,311.98,242.01
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,299.78,233.21
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,196.75,152.95
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,107.04,82.27
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,90.92,69.67
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,74.9,56.8
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,102.85,73.55
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,107.99,70.6
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,63.58,39.86
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,32.61,21.53
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.87,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.75,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.07,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.39,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.58,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.79,1.81
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.47,0.67
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.16,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,201.91,157.42
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,428.22,331.63
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,466.8,360.35
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,500.12,385.18
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,576.51,441.15
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,656.6,497.97
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,706.85,532.07
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,756.65,565.33
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,799.79,593.86
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,841.08,619.95
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,871.44,638.57
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,903.55,658.35
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,928.7,673.53
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,950.8,686.83
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,976.54,701.12
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,988.12,706.42
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,995.21,709.77
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,998.72,711.03
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,995.71,709.15
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,989.14,705.26
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,976.27,698.15
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,959.93,689.0
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,938.35,676.07
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,922.62,666.96
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,890.84,647.5
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,856.23,626.27
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,718.46,532.54
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,586.06,437.18
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,538.41,405.13
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,491.88,372.53
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,476.11,362.83
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,455.07,348.44
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,469.35,360.48
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,458.48,351.34
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,396.75,301.78
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,337.44,252.98
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,275.62,201.58
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,218.29,153.16
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,160.16,105.37
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,110.08,66.69
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,60.68,34.1
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.75,18.39
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.53,0.1
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,50.78,37.06
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,97.25,75.12
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,79.68,60.37
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,61.93,45.62
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,47.3,33.4
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,32.7,21.27
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,42.48,29.11
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,52.27,36.86
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,212.21,163.05
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,377.26,284.93
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,523.71,391.15
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,681.3,499.59
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,799.54,579.35
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,911.06,649.03
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,936.94,662.86
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,959.65,675.94
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,969.93,681.47
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,988.42,692.29
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,995.97,697.48
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,999.94,700.76
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,997.43,699.91
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,991.32,696.96
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,979.24,691.71
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,963.63,684.3
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,941.37,672.65
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,915.93,658.87
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,884.67,641.78
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,857.82,627.39
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,818.09,603.55
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,776.02,577.79
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,728.56,546.6
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,679.6,512.72
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,626.22,474.85
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,572.27,435.51
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,513.25,392.06
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,454.98,347.61
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,334.58,255.59
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,237.47,181.98
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,197.71,150.33
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,159.57,119.31
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,122.07,88.97
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,87.55,61.46
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,56.27,38.02
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,31.37,20.65
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,16.19,1.8
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.35,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,24.92,15.55
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,54.83,28.51
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,106.76,60.89
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,161.44,103.68
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,223.58,156.24
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,286.32,211.13
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,351.26,267.18
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,413.55,319.3
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,477.69,370.83
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,538.07,417.63
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,597.07,461.54
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,653.5,503.78
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,708.94,544.12
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,758.99,577.97
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,807.03,608.79
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,850.71,637.07
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,891.74,663.32
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,926.36,684.18
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,957.71,702.79
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,983.76,719.26
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1006.18,733.46
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,1023.43,742.95
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,1036.84,750.08
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,1043.46,753.99
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1046.13,755.57
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1043.41,754.32
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1036.77,750.71
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,1023.33,741.99
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1006.05,730.96
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,983.2,716.85
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,956.79,700.48
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,924.67,679.96
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,889.37,657.31
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,849.14,631.27
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,806.34,603.34
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,757.91,571.28
