Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,707.62,536.57
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,653.49,497.4
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,600.1,457.69
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,539.54,412.11
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,479.3,365.31
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,415.98,314.68
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,354.4,263.81
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,289.99,209.72
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,227.81,156.81
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,166.28,105.87
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,111.84,63.68
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,60.39,31.29
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.33,17.41
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.49,1.34
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.15,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.57,17.03
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,55.79,29.68
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,106.63,61.15
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,160.83,102.85
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,222.64,153.75
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,283.31,205.18
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,349.41,259.79
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,411.25,311.28
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,474.97,362.8
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,534.71,409.16
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,594.58,454.06
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,648.45,493.84
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,703.04,533.05
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,752.06,565.83
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,799.02,595.35
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,841.93,622.42
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,882.23,647.51
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,916.36,667.09
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,947.19,684.41
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,972.66,699.57
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,994.57,712.54
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,1010.46,720.41
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,1022.59,726.04
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,1029.47,729.97
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,1032.51,731.7
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1028.82,730.17
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1021.33,726.46
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1008.64,719.62
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,992.24,710.54
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,969.87,698.33
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,944.02,683.82
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,912.59,665.54
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,878.07,645.02
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,838.55,621.27
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,796.46,595.32
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,748.65,565.4
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,702.34,534.39
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,646.94,494.59
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,590.86,453.14
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,531.02,407.98
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,471.61,361.66
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,408.55,310.57
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,346.39,258.85
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,283.14,206.03
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,224.14,155.98
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,163.88,106.39
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,111.69,66.3
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,62.34,34.72
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.83,20.4
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.9,2.77
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,16.6,2.59
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,32.14,21.73
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,55.45,39.32
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,84.81,62.08
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,116.47,87.22
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,152.58,116.63
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,191.33,149.04
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,231.14,181.77
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,188.24,148.52
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,134.83,105.29
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,135.03,104.95
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,135.19,104.53
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,116.02,88.83
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,96.84,73.18
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,153.12,117.9
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,210.36,162.41
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,236.64,182.48
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,263.21,202.71
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,290.52,222.94
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,318.05,243.14
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,352.55,268.81
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,377.6,287.24
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,376.11,285.28
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,374.35,283.26
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,290.24,220.24
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,218.44,165.7
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,222.07,168.62
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,225.6,171.33
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,200.08,151.75
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,174.66,132.2
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,399.78,305.12
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,606.2,454.37
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,613.31,459.77
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,626.42,470.31
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,703.9,531.89
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,753.43,572.11
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,598.89,456.72
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,451.27,344.48
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,314.25,241.77
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,177.58,135.91
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,262.23,203.81
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,325.14,252.41
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,340.3,261.84
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,328.49,247.41
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,269.08,197.9
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,211.74,149.91
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,156.56,104.82
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,108.06,67.42
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,62.66,37.68
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,33.25,22.39
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.82,4.47
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.05,3.4
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.75,21.18
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,59.62,35.32
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,105.73,64.9
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,120.07,85.16
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,106.39,82.25
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,178.04,136.17
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,269.32,206.98
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,285.23,221.55
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,286.32,222.87
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,304.6,236.55
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,314.83,243.5
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,346.72,266.91
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,378.94,290.14
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,491.33,375.04
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,615.1,465.66
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,638.19,480.52
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,658.66,493.79
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,781.9,585.11
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,903.81,669.68
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,928.24,684.64
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,949.51,698.15
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,960.73,703.65
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,980.47,714.91
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,986.85,718.22
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,989.66,719.38
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,985.48,716.67
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,977.78,711.83
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,860.29,630.53
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,720.08,527.06
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,638.35,469.08
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,568.68,418.35
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,727.9,539.63
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,845.03,624.47
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,804.32,596.76
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,761.72,568.62
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,714.82,537.11
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,666.55,503.57
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,613.09,464.63
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,559.71,424.86
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,502.2,381.67
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,445.58,337.88
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,385.45,289.74
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,327.89,242.5
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,268.11,193.42
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,212.93,147.66
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,154.7,101.14
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,106.83,65.31
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,61.45,36.15
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.44,21.34
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.4,4.6
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,18.0,5.48
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.96,23.02
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,63.07,39.5
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,107.69,69.36
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,141.64,99.78
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,168.73,125.68
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,178.18,137.03
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,175.89,137.17
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,256.32,199.81
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,352.53,274.7
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,390.23,303.72
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,425.96,330.54
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,535.55,416.15
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,661.11,512.28
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,708.93,546.31
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,755.46,579.04
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,795.99,607.95
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,834.52,634.67
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,866.94,655.56
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,896.49,674.37
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,915.03,686.37
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,936.36,700.4
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,810.93,605.97
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,650.92,483.53
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,663.13,492.77
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,674.32,500.68
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,560.77,417.92
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,435.53,325.3
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,548.4,409.93
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,646.91,481.9
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,602.66,448.71
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,558.88,416.29
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,579.33,432.85
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,596.33,446.59
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,599.76,450.31
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,590.79,445.18
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,509.52,386.05
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,440.89,335.45
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,434.94,332.28
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,428.94,328.29
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,262.56,201.83
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,111.66,84.01
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,118.97,90.29
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,125.93,96.16
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,106.7,81.24
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,87.73,66.3
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,104.29,76.2
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,106.53,74.13
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,66.59,45.36
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,37.31,25.54
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,19.41,7.06
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.58,6.15
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.79,24.13
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,62.42,37.31
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,113.13,69.68
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,165.23,110.07
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,225.41,160.31
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,286.09,212.05
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,353.42,268.95
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,415.8,320.72
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,481.33,372.99
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,543.35,420.69
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,606.85,467.58
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,663.7,508.74
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,716.61,545.78
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,768.45,579.8
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,818.63,610.14
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,861.28,636.01
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,901.2,659.77
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,936.42,680.18
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,968.4,698.33
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,993.81,713.07
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1015.54,725.5
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,1032.99,734.37
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,1046.65,740.94
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1053.07,744.6
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1055.54,746.0
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1051.65,743.62
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1043.82,738.97
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1030.64,731.14
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1013.6,721.02
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,990.0,706.86
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,962.81,690.48
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,930.37,669.78
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,894.73,647.01
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,854.15,621.44
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,810.96,594.0
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,762.16,561.76
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,711.46,526.51
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,656.0,486.79
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,601.18,446.57
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,540.65,401.61
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,480.37,355.5
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,416.5,305.45
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,354.7,255.54
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,288.79,201.88
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,228.37,151.94
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,166.67,102.91
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,112.57,63.01
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,61.26,32.29
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.55,19.79
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.0,4.5
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.18,6.51
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,34.02,23.56
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,62.54,36.93
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,112.27,68.68
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,162.7,107.39
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,220.62,155.25
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,278.35,204.69
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,340.73,257.69
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,400.23,307.64
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,461.9,357.9
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,520.62,404.52
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,579.15,449.61
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,633.02,489.72
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,686.15,528.12
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,734.39,562.15
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,780.96,593.43
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,816.94,617.22
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,855.57,642.74
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,887.75,662.59
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,916.78,680.21
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,940.67,695.19
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,961.22,707.95
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,973.03,713.83
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,981.05,717.33
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,986.22,720.21
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,987.9,720.93
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,991.33,723.24
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,979.41,715.54
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,964.91,706.07
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,947.07,694.49
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,916.24,673.0
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,889.17,654.16
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,689.02,512.55
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,481.0,358.67
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,353.57,266.09
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,225.2,169.47
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,254.62,192.62
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,288.74,218.9
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,313.25,238.43
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,338.5,258.14
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,247.35,189.21
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,165.08,126.04
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,131.57,100.13
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,98.89,74.5
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,83.79,62.77
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,68.78,50.88
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,92.09,67.3
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,103.98,74.14
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,65.73,45.72
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,35.99,24.55
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,18.72,7.46
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.64,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,21.42,9.81
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,37.11,25.77
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,65.95,44.63
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,105.47,72.89
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,110.27,81.13
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,99.85,76.72
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,136.2,105.2
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,175.37,135.81
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,193.8,150.37
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,211.54,164.12
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,307.86,239.11
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,417.18,322.86
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,329.35,254.59
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,223.12,170.56
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,318.18,243.51
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,412.28,313.72
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,589.59,449.47
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,775.77,586.76
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,812.69,611.44
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,850.09,636.85
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,500.48,383.02
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,111.82,81.56
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,241.56,181.18
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,385.09,287.42
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,432.74,322.15
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,480.34,356.72
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,554.15,411.23
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,637.55,471.49
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,480.17,357.56
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,326.04,243.26
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,358.39,267.8
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,380.57,284.39
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,450.09,336.78
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,524.62,391.55
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,496.51,371.12
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,468.24,350.97
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,522.93,394.58
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,563.92,426.85
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,472.73,358.77
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,391.14,297.51
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,386.81,294.69
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,368.86,280.28
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,313.96,237.47
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,262.9,197.29
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,213.22,159.37
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,174.66,130.86
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,133.11,98.48
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,95.25,69.11
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,62.21,44.06
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,35.94,24.44
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,19.31,8.17
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.28,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,23.05,11.96
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.73,27.19
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,65.73,41.33
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,112.13,71.55
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,161.78,110.18
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,221.42,159.88
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,278.4,208.5
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,340.98,261.39
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,400.31,311.54
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,461.97,362.14
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,520.51,408.28
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,580.53,454.01
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,634.35,494.07
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,687.55,532.37
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,641.63,492.82
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,564.86,429.96
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,712.0,541.29
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,860.56,645.42
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,894.98,664.58
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,926.63,682.38
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,951.75,696.57
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,973.47,708.33
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,990.36,715.85
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,1003.75,721.06
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,1010.13,723.75
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,1012.82,724.22
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1010.46,720.2
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1004.39,713.99
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,991.3,706.13
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,974.57,696.14
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,952.89,683.08
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,927.74,667.88
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,897.11,649.14
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,863.42,628.37
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,824.24,603.84
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,782.46,577.39
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,735.93,546.79
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,690.54,514.98
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,637.4,477.13
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,583.12,437.47
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,524.79,394.25
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,466.72,349.77
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,405.07,300.74
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,344.98,251.47
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,280.9,198.62
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,222.32,149.62
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,163.17,101.86
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,110.62,62.61
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,60.71,32.88
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,32.1,21.5
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,20.27,9.33
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.1,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.86,11.32
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,35.46,25.06
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,63.8,38.35
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,111.87,69.6
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,76.93,49.77
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,12.31,4.78
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,61.89,46.39
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,111.09,86.75
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,177.71,140.03
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,248.16,195.57
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,239.4,187.85
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,223.63,174.46
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,248.03,193.23
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,278.17,216.25
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,202.4,156.22
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,130.9,99.2
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,232.06,178.65
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,343.78,264.0
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,473.41,361.81
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,598.4,453.07
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,524.55,397.02
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,436.84,330.72
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,422.83,319.73
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,408.35,308.21
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,547.65,412.56
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,675.97,505.65
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,662.46,495.4
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,647.93,485.1
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,548.39,412.53
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,439.58,331.87
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,429.16,324.99
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,418.38,317.55
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,428.91,326.66
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,438.5,335.06
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,610.19,470.67
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,737.01,568.56
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,691.12,534.22
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,644.29,499.47
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,537.8,417.97
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,443.4,344.77
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,445.21,347.13
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,427.32,332.26
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,370.0,285.12
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,315.39,239.44
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,258.52,192.06
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,206.41,148.56
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,154.24,106.54
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,109.24,72.48
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,67.21,44.38
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,40.15,28.67
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,23.38,12.07
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.1,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.44,11.43
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.64,24.7
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,25.38,12.36
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.63,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.07,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.51,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,86.18,67.59
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,170.13,137.65
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,202.33,163.96
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,235.96,191.3
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,179.27,144.13
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,116.28,91.42
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,120.85,94.94
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,125.43,98.43
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,122.85,96.07
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,120.26,93.74
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,126.53,98.71
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,132.89,103.76
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,166.27,130.52
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,200.03,157.24
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,205.41,161.43
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,210.8,165.68
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,213.88,167.75
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,216.88,169.79
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,266.68,209.09
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,326.17,255.49
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,315.62,246.73
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,314.42,245.4
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,356.52,278.16
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,388.91,303.16
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,289.42,225.77
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,201.82,156.79
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,324.79,254.29
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,440.57,343.63
