Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,354.7,277.3
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,265.49,207.77
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,197.0,153.99
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,129.89,100.4
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,162.54,127.17
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,194.45,153.16
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,221.86,175.99
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,242.42,193.01
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,144.55,114.09
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,50.35,36.76
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,43.24,31.04
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,36.15,25.19
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,87.29,58.96
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,107.62,66.79
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,61.99,37.82
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,35.44,25.16
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.86,11.48
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,9.1,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,11.82,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,22.3,12.56
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,35.35,25.62
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,64.18,36.85
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,114.05,67.92
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,167.6,110.15
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,227.76,161.44
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,287.15,213.87
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,352.35,270.74
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,412.68,322.77
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,474.64,374.55
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,533.27,421.38
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,592.08,466.62
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,645.47,508.03
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,699.08,548.49
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,747.67,583.21
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,794.28,613.96
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,835.73,640.38
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,874.52,664.58
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,908.38,685.39
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,939.01,703.85
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,963.97,719.77
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,985.37,733.37
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1001.25,741.92
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1013.39,748.08
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,1019.39,751.38
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1021.6,752.34
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1018.12,748.65
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1010.86,742.65
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,997.93,734.51
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,981.28,724.05
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,959.13,710.02
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,933.46,693.7
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,902.21,673.31
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,867.83,650.78
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,828.14,624.79
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,785.9,596.84
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,738.97,564.94
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,690.14,529.5
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,637.16,490.4
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,584.18,450.18
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,525.28,404.92
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,466.56,358.31
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,404.99,307.53
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,345.05,256.66
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,283.06,204.09
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,222.41,152.19
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,162.7,102.78
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,109.77,62.65
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,59.61,32.69
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.9,21.93
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,20.99,10.9
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,11.82,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,22.27,12.63
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,35.2,25.32
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,64.79,37.42
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,114.58,68.58
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,167.1,109.34
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,226.3,158.84
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,285.44,209.77
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,348.66,263.4
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,410.4,315.45
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,472.09,365.99
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,531.08,412.18
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,590.44,456.99
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,645.0,497.55
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,695.84,534.33
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,744.87,568.77
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,792.06,599.76
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,833.45,627.0
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,872.25,652.26
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,906.13,672.71
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,936.87,690.91
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,962.04,706.71
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,983.71,720.24
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,1000.83,729.42
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,1014.31,736.31
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,1020.74,740.18
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1023.38,741.79
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1020.85,738.73
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1014.52,733.39
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1001.59,725.38
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,984.91,715.08
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,963.18,701.57
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,937.9,685.78
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,906.6,666.01
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,872.14,644.08
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,832.36,618.43
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,790.03,590.84
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,743.12,560.39
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,694.34,526.45
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,641.46,487.67
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,588.72,447.94
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,529.77,402.98
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,470.99,356.76
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,408.83,306.1
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,348.17,255.31
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,283.86,201.78
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,224.91,152.0
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,164.87,102.89
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,111.12,62.57
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,60.71,33.17
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,33.63,23.13
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.3,11.97
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,12.21,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,22.16,12.56
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,31.72,22.02
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,63.42,33.69
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,115.98,65.8
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,170.78,108.13
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,233.72,160.69
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,293.8,212.2
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,356.87,265.22
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,417.17,314.68
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,478.77,363.19
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,536.85,407.36
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,593.41,448.69
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,646.76,487.81
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,698.87,524.92
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,746.27,557.04
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,791.34,585.25
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,831.49,609.63
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,868.88,631.8
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,901.36,649.74
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,930.49,665.33
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,954.25,679.37
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,974.47,691.26
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,932.74,662.78
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,864.86,612.2
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,947.16,672.77
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1008.23,711.32
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,902.54,642.96
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,770.9,550.76
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,884.75,635.11
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,965.57,688.62
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,942.84,674.43
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,916.69,659.07
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,829.69,602.82
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,734.8,535.69
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,670.8,492.42
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,604.38,446.46
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,612.67,455.03
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,604.94,451.43
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,533.54,399.79
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,463.52,348.67
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,396.78,299.68
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,336.42,254.72
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,315.94,237.89
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,288.89,214.1
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,240.13,174.9
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,193.64,137.13
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,146.67,99.24
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,102.72,65.54
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,62.23,39.19
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.99,24.95
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,24.63,13.81
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,12.73,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.83,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,23.39,13.76
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,34.19,24.3
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,64.75,36.16
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,115.21,67.36
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,168.86,108.82
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,228.83,158.84
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,287.53,209.11
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,351.44,262.74
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,411.0,312.83
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,472.14,362.79
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,530.69,408.64
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,589.55,453.19
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,641.73,491.21
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,694.04,527.93
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,742.63,561.09
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,789.41,590.58
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,831.06,617.05
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,870.06,641.47
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,903.52,660.67
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,933.85,677.63
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,958.67,691.74
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,979.94,703.49
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,997.05,711.73
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,1010.53,717.72
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,1016.52,720.53
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1018.68,721.13
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1016.08,718.13
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1009.65,712.92
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,996.59,705.16
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,979.76,695.19
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,956.98,682.13
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,930.69,666.85
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,900.13,648.75
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,866.37,628.45
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,825.88,603.92
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,782.99,577.41
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,735.93,548.47
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,686.96,515.73
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,633.61,477.69
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,580.4,438.5
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,521.98,394.75
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,463.67,349.52
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,402.57,300.04
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,343.13,250.48
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,281.55,199.16
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,221.13,148.37
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,162.03,100.2
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,109.06,60.75
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,59.15,31.91
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,32.59,22.19
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.19,12.12
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,6.82,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.42,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.42,16.34
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.59,29.9
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,68.56,42.99
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,114.27,72.31
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,157.0,108.54
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,196.47,144.03
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,236.7,179.96
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,273.68,211.94
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,328.18,255.83
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,392.44,306.92
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,471.85,368.82
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,561.77,438.37
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,613.91,477.53
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,665.07,515.02
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,710.93,547.84
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,754.95,578.6
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,794.91,604.68
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,832.62,628.38
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,864.17,647.84
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,892.75,665.15
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,917.23,680.95
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,938.52,694.65
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,949.65,700.16
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,968.29,710.8
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,974.3,714.19
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,976.77,715.49
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,765.08,566.62
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,510.44,375.96
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,613.9,453.29
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,712.52,524.17
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,438.47,328.43
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,167.25,123.89
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,436.98,331.28
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,676.6,504.51
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,643.58,480.26
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,610.02,456.78
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,504.51,380.03
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,402.35,304.4
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,379.18,288.02
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,354.89,270.26
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,414.34,316.9
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,438.07,333.03
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,380.7,286.7
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,324.45,240.19
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,266.16,191.62
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,211.9,146.08
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,157.78,101.6
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,108.45,64.19
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,62.55,36.94
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,36.15,25.12
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,25.28,14.6
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.44,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,1.2
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,12.3,4.71
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,16.7,8.47
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,22.0,12.92
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,27.31,17.3
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,33.51,22.35
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,39.72,27.34
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,65.03,48.05
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,90.34,68.5
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,97.94,74.24
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,105.57,79.96
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,90.53,67.66
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,75.44,55.38
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,88.42,65.63
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,101.43,75.83
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,132.01,99.98
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,162.97,124.2
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,155.27,117.7
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,147.47,111.23
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,144.09,108.48
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,140.66,105.71
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,123.17,91.93
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,105.62,78.08
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,111.06,82.34
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,116.49,86.56
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,191.44,144.73
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,266.73,201.82
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,384.54,290.95
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,494.39,372.02
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,346.21,262.49
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,196.04,148.54
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,215.42,163.93
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,234.65,178.86
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,227.68,173.73
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,220.71,168.66
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,190.53,145.95
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,160.77,123.24
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,200.65,155.28
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,242.33,188.54
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,199.45,155.53
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,161.25,125.82
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,139.28,108.58
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,117.84,91.59
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,101.81,78.93
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,85.88,66.15
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,70.07,53.11
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,54.41,39.99
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,40.56,28.27
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,26.44,17.14
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,15.4,6.88
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,16.43,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,31.75,20.62
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,47.63,35.48
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,77.74,52.46
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,120.15,81.65
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,128.57,94.45
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,117.41,91.21
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,186.21,142.82
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,273.97,211.08
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,339.45,262.95
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,414.9,323.0
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,480.78,375.03
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,545.45,424.91
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,545.13,422.89
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,527.45,406.73
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,585.13,449.78
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,653.41,499.6
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,736.03,561.65
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,823.9,626.26
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,859.1,648.81
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,887.4,665.81
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,911.83,679.74
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,933.26,691.48
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,957.34,705.2
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,967.86,709.73
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,973.71,712.37
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,976.14,712.82
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,974.41,709.52
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,969.15,704.03
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,956.96,695.57
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,941.28,685.09
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,921.19,672.37
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,897.59,657.37
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,867.84,637.85
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,835.13,616.33
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,797.09,591.31
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,756.54,564.43
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,711.38,532.88
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,667.12,500.81
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,614.89,462.55
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,561.91,422.84
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,505.5,380.16
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,449.37,336.38
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,388.68,287.43
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,331.13,239.73
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,271.44,190.58
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,215.35,144.0
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,158.69,98.61
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,108.29,61.74
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,61.15,34.76
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,36.69,25.41
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,24.17,13.82
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,14.56,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,31.78,20.58
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,48.99,36.38
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,74.15,48.6
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,117.63,76.2
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,163.44,110.54
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,215.78,152.5
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,268.46,195.69
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,329.97,245.97
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,385.05,291.02
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,442.33,336.54
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,496.76,378.78
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,552.52,420.76
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,603.47,458.12
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,653.21,493.62
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,698.96,525.41
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,743.3,555.49
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,782.38,582.23
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,819.27,606.45
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,850.19,625.28
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,878.16,642.06
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,901.58,656.79
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,921.9,669.51
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,934.93,676.47
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,944.5,681.29
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,949.73,684.46
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,951.64,685.61
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,946.46,682.59
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,938.04,677.6
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,925.49,669.74
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,909.76,659.88
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,886.21,645.2
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,860.03,628.79
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,834.12,612.29
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,800.77,590.3
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,760.31,562.78
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,718.79,534.13
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,666.45,496.85
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,615.7,460.18
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,534.78,401.09
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,459.79,345.58
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,405.32,305.55
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,353.89,266.98
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,334.64,250.57
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,308.51,227.05
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,254.78,184.07
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,205.46,144.61
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,155.26,105.83
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,112.62,74.88
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,72.69,48.99
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,47.4,34.3
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,30.32,18.77
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.19,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,15.75,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,30.35,19.63
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,45.58,33.64
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,72.72,47.71
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,115.95,76.35
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,161.74,110.91
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,213.91,152.85
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,265.7,196.14
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,320.67,241.8
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,374.13,285.51
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,430.13,330.22
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,482.27,371.01
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,537.39,412.88
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,587.35,449.76
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,637.33,485.73
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,680.81,516.12
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,722.45,544.56
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,761.05,569.9
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,797.99,593.72
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,829.02,613.12
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,857.61,630.57
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,880.84,645.37
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,901.38,658.28
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,835.62,606.95
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,756.75,546.94
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,562.99,411.63
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,356.02,261.22
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,428.69,314.45
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,491.42,358.94
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,473.69,346.06
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,455.76,333.38
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,550.38,402.46
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,631.59,460.19
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,648.64,472.98
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,654.14,478.21
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,614.22,450.61
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,574.48,423.12
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,613.6,454.67
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,632.32,470.41
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,581.79,433.82
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,531.34,396.83
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,477.35,357.11
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,421.61,314.97
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,365.49,270.89
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,312.19,228.12
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,257.3,184.16
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,206.73,143.56
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,155.91,104.14
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,111.45,71.89
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,70.89,46.63
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,46.13,33.27
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.19,17.98
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,24.66,14.91
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,39.81,28.61
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,57.9,42.47
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,76.52,57.95
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,96.75,74.21
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,118.15,91.22
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,158.37,122.31
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,203.05,156.84
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,173.67,133.84
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,136.93,104.53
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,122.23,92.41
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,107.32,80.19
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,100.31,74.29
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,93.26,68.41
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,183.4,138.1
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,275.11,206.64
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,479.45,359.51
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,678.51,499.88
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,764.44,558.23
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,849.8,615.49
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,872.9,629.09
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,893.34,641.42
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,883.05,630.86
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,866.42,616.5
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,761.55,544.96
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,651.63,468.71
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,687.69,494.23
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,730.14,522.44
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,635.29,457.34
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,541.14,391.97
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,603.17,437.67
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,660.12,478.28
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,731.1,532.63
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,784.2,573.95
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,741.61,544.71
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,698.82,515.65
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,653.01,484.04
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,608.43,452.69
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,561.7,419.54
