Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,514.36,385.13
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,422.69,317.84
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,341.17,257.47
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,283.3,214.07
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,233.62,176.4
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,196.85,147.87
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,162.79,121.4
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,128.49,94.49
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,96.82,70.05
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,69.29,49.77
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,46.98,34.17
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,28.92,17.96
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,9.67,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.37,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,12.57,0.15
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,33.43,22.41
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,53.5,40.68
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,81.92,58.97
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,120.9,86.67
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,162.74,118.36
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,210.21,155.75
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,257.68,193.78
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,309.83,235.5
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,359.17,274.69
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,414.62,317.68
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,464.86,355.93
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,517.19,394.83
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,565.01,429.15
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,613.24,462.79
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,657.99,493.17
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,704.06,523.62
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,606.13,450.01
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,484.79,358.56
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,484.1,357.13
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,482.16,354.12
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,494.39,362.44
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,506.43,370.54
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,725.4,527.55
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,925.78,660.81
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,931.68,661.61
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,934.44,662.61
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,849.25,603.36
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,755.72,537.84
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,662.78,475.51
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,578.98,417.59
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,673.15,486.29
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,758.47,545.91
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,755.66,544.19
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,748.62,540.42
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,686.66,498.81
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,626.54,458.18
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,569.81,419.07
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,520.91,384.71
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,476.82,353.95
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,433.15,322.84
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,350.0,262.37
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,280.04,211.05
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,301.24,225.31
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,300.62,219.53
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,248.98,178.75
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,203.34,143.33
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,155.82,106.7
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,113.55,75.88
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,73.87,50.26
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,48.89,35.81
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,32.61,21.01
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.94,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.0,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.67,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,24.69,15.09
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,39.12,28.2
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,57.58,42.41
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,76.55,58.21
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,95.99,73.77
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,116.35,89.74
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,161.94,124.26
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,213.62,163.17
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,230.56,176.29
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,245.16,187.12
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,254.94,193.45
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,263.18,198.31
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,267.37,200.56
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,266.58,199.09
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,301.97,223.96
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,333.81,245.52
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,334.09,244.95
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,333.83,244.28
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,331.45,242.49
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,321.45,235.33
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,330.94,242.88
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,340.35,250.26
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,290.13,214.32
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,239.79,177.93
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,245.9,183.2
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,251.89,188.14
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,279.69,208.85
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,307.38,229.27
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,283.68,212.43
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,260.0,195.62
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,293.51,221.01
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,326.75,245.83
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,400.45,300.76
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,464.3,347.34
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,485.18,363.38
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,495.86,372.35
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,517.7,390.76
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,525.85,398.86
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,497.59,378.82
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,469.83,358.65
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,405.81,310.17
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,350.57,267.9
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,235.51,180.51
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,137.78,106.15
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,119.16,92.04
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,100.99,77.87
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,82.98,63.33
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,65.16,48.7
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,48.79,35.08
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,32.65,22.57
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,19.82,10.89
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,19.37,10.94
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,31.75,22.35
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,46.91,34.36
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,62.02,47.36
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,57.0,43.08
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,51.22,38.07
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,72.07,55.42
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,92.67,72.25
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,139.62,110.37
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,187.85,148.8
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,201.91,159.29
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,215.88,169.66
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,273.49,214.36
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,330.6,257.7
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,359.09,278.32
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,387.93,299.02
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,361.16,277.83
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,332.65,255.43
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,368.86,281.97
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,405.51,308.2
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,360.98,274.5
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,308.25,234.7
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,366.92,278.18
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,418.41,315.18
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,389.71,293.74
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,351.74,265.7
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,338.74,256.22
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,325.6,246.53
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,301.85,228.9
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,278.11,211.23
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,325.69,247.34
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,365.99,277.48
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,334.15,253.86
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,296.6,226.02
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,330.39,252.23
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,356.82,272.55
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,302.22,231.97
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,245.39,189.22
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,209.74,162.05
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,174.83,135.09
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,162.07,125.66
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,149.52,116.29
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,94.3,72.05
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,38.84,26.71
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,33.51,22.42
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,28.19,18.06
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,23.33,14.02
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,18.47,9.93
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,14.06,6.18
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.65,2.75
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.09,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.9,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,19.81,11.16
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,31.75,22.06
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,46.12,33.27
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,60.39,45.41
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,76.05,58.4
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,91.85,71.24
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,132.12,103.35
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,175.5,137.61
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,158.74,124.04
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,139.92,108.67
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,140.74,108.76
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,141.48,108.78
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,169.76,130.64
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,198.59,152.59
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,249.51,191.28
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,306.69,233.87
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,288.17,219.11
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,274.41,208.22
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,351.51,265.19
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,424.28,317.04
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,411.17,305.78
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,397.44,294.61
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,477.51,351.45
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,558.36,406.49
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,447.88,327.99
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,328.62,242.32
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,378.56,278.85
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,419.87,307.87
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,358.11,264.02
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,289.85,215.06
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,288.82,214.48
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,287.68,213.55
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,268.9,200.11
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,250.21,186.68
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,337.18,252.42
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,415.77,310.5
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,447.42,335.67
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,467.1,352.07
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,432.81,327.62
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,398.06,302.53
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,347.23,265.04
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,299.56,229.39
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,269.04,205.71
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,237.34,180.37
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,201.36,151.83
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,166.55,123.95
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,147.67,101.48
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,109.05,64.59
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,64.05,38.66
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.78,28.45
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,28.32,17.91
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.49,2.29
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.65,2.82
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,14.5,6.65
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,19.35,10.79
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,64.45,48.69
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,108.21,84.69
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,61.73,45.88
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,13.21,5.38
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,78.78,59.37
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,143.85,111.5
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,191.03,148.29
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,242.53,187.84
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,176.79,135.92
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,111.93,84.32
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,192.11,147.14
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,273.66,209.11
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,282.91,215.52
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,292.09,222.08
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,257.56,195.26
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,222.68,168.27
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,238.07,179.88
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,253.47,191.34
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,341.11,256.35
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,423.39,315.54
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,514.62,381.85
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,614.22,452.18
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,781.7,576.7
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,922.69,675.42
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,911.18,666.86
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,896.45,657.62
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,773.22,569.46
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,638.74,469.83
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,406.75,305.73
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,171.54,128.53
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,315.42,239.74
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,456.63,344.18
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,454.71,343.3
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,449.46,340.45
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,320.69,244.45
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,194.6,148.11
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,173.34,132.51
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,152.53,116.85
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,122.38,93.35
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,92.64,69.88
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,80.71,60.63
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,68.84,51.26
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,57.0,41.66
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,45.02,31.77
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,33.94,22.54
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,22.89,14.02
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,14.06,6.07
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.26,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.09,3.57
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,32.29,22.11
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,49.86,38.29
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,68.31,51.67
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,91.26,69.87
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,117.45,91.45
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,144.68,113.92
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,118.22,92.74
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,85.7,66.15
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,111.18,86.93
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,136.8,107.53
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,150.25,117.82
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,163.98,128.28
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,241.3,189.26
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,319.14,249.06
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,341.56,265.06
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,364.03,281.08
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,405.62,311.51
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,448.18,342.12
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,599.36,455.36
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,751.68,564.2
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,716.64,535.79
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,675.16,503.89
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,560.36,419.52
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,433.36,324.7
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,566.75,423.78
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,691.21,512.2
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,635.96,470.45
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,580.13,429.19
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,621.83,460.51
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,661.26,489.38
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,640.37,474.78
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,618.77,460.03
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,567.65,423.84
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,517.85,388.29
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,637.2,481.69
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,723.2,547.76
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,479.81,368.68
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,248.45,190.01
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,219.17,168.37
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,190.47,146.46
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,203.62,157.62
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,216.45,168.36
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,186.72,145.23
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,157.67,122.55
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,136.29,105.96
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,115.58,89.72
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,95.61,73.86
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,76.43,58.35
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,57.92,42.85
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,39.94,29.01
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,25.57,15.92
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,10.55,0.41
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.38,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.02,0.56
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,10.1,2.99
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,13.18,5.67
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.54
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,10.55,3.39
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,10.49
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,27.34,17.5
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,33.11,22.26
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,38.89,27.0
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,51.77,37.61
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,64.69,48.16
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,59.84,44.01
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,54.98,39.89
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,69.71,51.77
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,84.47,63.54
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,93.44,70.66
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,102.44,77.77
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,121.64,92.91
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,140.99,107.99
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,451.77,351.81
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,755.16,570.49
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,740.63,555.83
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,723.23,541.71
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,689.27,515.52
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,660.88,493.25
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,689.13,513.19
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,722.91,536.18
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,824.67,611.56
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,904.93,666.58
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,765.23,565.3
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,615.6,454.07
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,522.4,388.89
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,426.07,319.29
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,422.22,317.76
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,417.26,314.88
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,312.59,237.42
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,208.77,158.88
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,212.61,162.5
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,215.95,165.4
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,239.72,184.58
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,257.12,198.41
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,191.9,148.22
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,131.18,101.21
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,114.3,88.31
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,97.63,75.26
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,118.05,81.96
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,110.32,66.78
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,64.6,39.82
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.94,30.64
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,30.18,19.83
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,18.03,5.37
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,11.37,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.57,8.0
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.66,21.72
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,43.37,32.66
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,68.75,43.07
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,115.43,71.87
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,140.37,100.73
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,139.91,109.43
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,191.24,148.64
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,252.19,195.91
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,278.16,217.17
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,300.56,234.73
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,319.19,248.14
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,331.71,256.3
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,383.13,294.95
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,433.48,332.12
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,465.62,354.58
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,497.73,376.79
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,652.03,492.9
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,811.51,605.83
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,842.76,623.8
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,863.44,635.81
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,886.0,649.51
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,905.42,661.09
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,922.26,670.21
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,935.98,677.33
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,941.21,679.89
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,943.14,680.49
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,939.52,676.87
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,932.61,671.32
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,921.01,664.21
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,906.07,655.06
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,885.17,642.13
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,861.1,627.2
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,831.93,608.89
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,800.0,588.71
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,763.2,565.12
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,728.24,542.01
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,684.29,511.84
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,638.81,479.87
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,589.01,443.96
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,538.54,406.51
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,484.95,366.21
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,430.09,323.63
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,373.3,277.8
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,318.3,232.21
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,262.02,185.33
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,209.2,141.19
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,156.02,98.54
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,108.74,64.14
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,64.29,38.88
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.43,29.1
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,29.4,19.03
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,18.02,5.81
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,10.46,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,19.47,7.91
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,38.77,27.19
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,56.05,42.88
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,36.95,23.48
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.78,1.73
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,98.98,68.71
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,211.31,153.09
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,203.68,153.7
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,175.34,135.43
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,215.58,166.67
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,258.58,199.68
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,252.27,194.12
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,242.74,185.93
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,236.84,180.97
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,232.66,177.31
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,261.81,198.82
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,291.41,220.29
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,271.39,204.74
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,250.83,188.94
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,374.6,281.0
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,496.39,367.73
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,515.45,380.16
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,534.26,392.91
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,440.61,325.07
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,337.75,249.8
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,304.67,225.94
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,271.45,201.54
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,436.38,323.07
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,602.11,438.98
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,597.84,435.25
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,592.67,432.08
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,427.46,315.23
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,267.43,198.03
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,545.89,409.32
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,779.32,573.99
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,737.93,543.75
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,696.32,515.12
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,653.67,486.81
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,610.24,457.2
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,547.4,411.87
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,489.69,369.37
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,452.15,341.53
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,412.34,310.78
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,359.77,269.17
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,309.15,228.26
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,257.0,186.25
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,208.86,147.47
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,160.45,109.86
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,118.82,79.79
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,79.08,54.43
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,54.69,40.92
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,36.66,24.91
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,18.67,6.59
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,12.28,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,21.82,9.77
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,36.5,25.19
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,49.22,36.85
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,73.69,48.05
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,115.91,74.03
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,116.51,82.08
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,91.82,70.25
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,123.04,94.97
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,155.49,120.23
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,209.74,161.92
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,268.5,206.61
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,305.07,233.81
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,346.22,264.06
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,397.95,302.52
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,452.82,342.78
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,470.02,353.63
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,485.14,362.88
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,412.92,309.21
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,340.89,254.96
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,263.21,196.97
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,190.98,142.23
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,180.58,134.37
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,170.08,126.32
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,256.7,191.59
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,344.03,255.74
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,331.07,245.95
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,317.91,236.35
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,499.66,369.81
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,663.49,484.25
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,701.39,511.16
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,729.78,532.27
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,641.4,469.99
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,562.21,413.44
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,607.05,448.06
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,651.84,481.44
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,481.21,358.76
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,320.69,239.63
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,268.92,202.21
