Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,222.98,168.22
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,348.56,265.98
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,452.32,343.37
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,413.07,313.76
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,372.23,282.56
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,345.05,259.66
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,308.57,228.14
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,256.12,185.64
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,207.67,146.44
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,159.69,108.94
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,118.4,79.02
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,78.36,53.65
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,54.04,40.4
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,36.7,24.93
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,19.47,7.49
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,21.87,10.04
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,34.27,23.34
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,47.0,34.96
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,71.71,45.9
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,114.74,72.12
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,134.03,95.09
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,128.48,98.74
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,154.45,119.01
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,181.63,139.99
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,226.98,175.0
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,276.19,212.82
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,187.93,144.07
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,90.47,66.78
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,175.76,133.75
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,262.51,200.07
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,303.06,229.84
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,341.0,257.36
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,373.87,281.35
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,407.24,305.54
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,399.24,298.48
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,390.45,291.02
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,331.39,247.43
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,265.73,198.51
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,302.49,225.52
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,339.35,252.06
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,576.73,428.26
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,791.58,579.47
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,611.18,450.32
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,415.93,307.19
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,434.87,321.84
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,453.23,335.38
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,336.03,250.17
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,216.02,160.87
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,522.95,398.08
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,783.91,586.38
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,653.23,488.18
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,525.09,391.99
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,503.95,377.96
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,485.11,364.84
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,428.19,323.09
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,378.46,286.27
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,370.6,281.26
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,352.76,267.63
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,298.92,226.02
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,248.52,186.95
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,211.02,157.35
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,175.05,128.74
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,138.88,100.45
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,105.41,75.05
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,75.24,53.8
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,53.31,39.81
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,36.61,24.89
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,20.04,8.25
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,9.55,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,18.52,7.81
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,36.16,24.95
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,53.37,40.44
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,73.45,54.15
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,97.74,72.16
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,101.05,76.17
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,97.67,74.79
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,132.77,102.3
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,170.11,131.29
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,254.97,196.12
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,356.45,274.09
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,380.95,292.79
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,396.94,304.36
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,337.78,258.41
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,260.64,197.87
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,291.21,220.44
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,318.82,240.32
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,388.04,291.82
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,459.47,344.01
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,447.08,333.3
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,433.3,321.9
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,420.57,312.24
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,407.16,302.09
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,422.67,312.63
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,438.0,322.91
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,396.17,292.48
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,346.04,255.94
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,389.17,287.63
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,424.02,312.88
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,421.68,311.24
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,419.03,309.54
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,472.38,349.16
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,530.4,391.4
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,548.73,405.68
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,564.06,417.89
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,516.18,383.56
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,469.8,350.21
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,455.54,341.46
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,439.32,330.97
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,353.66,267.26
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,270.77,204.93
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,324.25,246.83
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,361.08,273.79
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,327.95,246.5
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,291.24,215.33
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,242.95,177.39
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,203.03,146.71
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,158.49,112.57
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,120.57,85.07
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,84.57,60.56
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,59.87,45.19
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,40.64,28.23
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,19.29,8.04
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.46,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,10.54,2.04
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,25.57,15.86
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,40.21,28.87
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,56.64,41.18
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,73.44,55.0
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,114.11,85.25
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,164.17,123.16
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,144.43,109.7
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,115.05,87.55
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,129.5,98.75
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,144.07,109.91
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,158.0,120.25
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,172.22,130.74
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,185.23,140.49
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,198.39,150.34
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,333.39,253.5
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,477.06,359.31
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,483.53,362.65
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,482.25,360.83
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,418.96,313.02
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,352.82,262.83
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,388.44,288.94
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,424.32,314.76
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,377.41,280.18
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,322.74,239.87
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,333.51,247.85
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,344.11,255.55
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,381.04,282.07
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,409.84,302.38
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,444.84,327.89
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,479.06,352.62
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,439.23,323.35
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,399.8,294.51
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,453.47,334.66
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,509.92,375.89
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,477.56,352.82
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,440.38,326.51
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,389.03,290.1
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,339.66,254.61
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,266.52,200.38
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,194.25,145.88
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,193.36,146.01
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,191.88,145.52
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,222.64,168.83
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,240.52,180.78
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,204.63,152.75
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,170.73,126.3
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,137.21,99.94
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,105.66,75.72
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,76.55,54.91
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,54.68,40.66
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,38.66,26.5
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,20.89,9.41
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.91,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.26,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,8.78,1.87
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,13.18,5.27
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,17.59,8.96
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,41.46,28.69
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,65.45,48.27
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,76.85,57.24
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,88.3,66.13
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,104.15,78.57
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,120.09,90.95
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,100.53,75.11
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,80.72,59.14
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,146.75,111.16
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,213.55,162.72
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,400.75,307.41
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,599.32,454.08
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,481.23,364.24
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,349.73,263.34
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,430.54,323.48
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,513.51,383.01
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,592.85,440.64
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,667.42,494.17
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,682.29,503.5
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,702.5,516.74
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,742.14,545.75
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,780.55,573.6
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,722.56,531.26
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,657.29,483.95
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,711.25,525.24
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,755.04,558.72
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,800.6,595.87
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,831.22,622.49
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,574.48,434.03
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,317.74,237.64
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,480.33,362.48
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,621.4,465.78
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,584.46,439.21
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,546.61,412.32
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,475.17,358.99
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,414.07,313.09
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,416.4,315.47
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,408.3,308.08
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,357.45,267.41
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,308.07,227.33
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,256.96,186.43
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,209.85,148.74
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,162.75,112.08
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,121.59,82.15
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,82.76,57.42
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,58.87,44.4
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,41.34,28.88
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,22.36,10.79
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,11.37,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,21.09,9.99
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,41.66,29.37
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,61.45,47.01
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,84.55,60.15
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,123.26,85.82
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,92.2,64.92
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,41.47,28.57
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,64.56,47.26
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,87.43,65.45
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,53.94,38.18
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,27.4,16.48
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,34.5,22.07
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,31.87,19.89
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,29.23,17.72
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,56.36,39.13
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,83.58,60.32
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,357.97,273.89
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,633.5,475.62
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,658.16,491.14
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,682.71,507.44
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,491.81,367.96
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,273.59,203.51
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,278.58,207.05
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,283.48,210.1
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,255.56,189.27
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,227.53,168.36
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,280.53,207.61
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,333.48,246.03
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,298.07,219.83
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,262.75,193.87
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,280.69,206.57
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,298.42,218.72
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,389.4,285.21
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,471.76,343.52
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,442.71,322.43
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,413.89,302.17
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,542.05,398.18
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,629.4,460.99
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,582.48,427.82
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,534.22,393.77
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,481.06,355.6
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,428.51,316.37
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,373.76,273.51
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,319.98,230.06
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,264.68,185.23
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,212.92,143.09
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,161.16,102.32
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,114.16,68.35
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,68.52,42.08
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.49,33.26
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,34.25,23.15
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,22.64,11.33
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,14.1,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,25.52,13.5
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,40.83,28.84
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,56.41,42.91
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,62.02,43.34
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,59.65,43.87
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,62.64,46.19
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,65.45,48.25
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,127.43,97.19
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,192.89,148.11
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,258.44,198.01
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,335.25,256.83
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,386.1,295.32
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,440.73,336.2
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,412.76,313.84
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,372.41,281.47
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,475.61,358.6
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,588.79,440.59
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,686.58,513.73
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,788.73,588.72
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,819.62,607.21
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,848.0,624.16
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,870.32,638.18
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,889.6,650.2
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,905.18,660.05
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,917.68,667.96
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,816.65,595.3
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,691.28,502.05
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,815.34,594.44
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,915.1,663.69
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,902.99,656.57
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,887.66,648.16
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,866.98,634.93
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,843.31,619.75
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,815.56,601.58
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,785.18,581.62
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,747.27,555.64
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,707.84,527.9
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,666.06,499.2
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,621.66,468.01
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,574.0,432.93
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,525.87,396.68
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,441.91,333.42
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,371.28,280.06
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,350.5,261.54
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,316.2,230.25
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,262.32,186.14
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,209.96,143.3
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,159.41,103.01
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,113.67,69.58
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,71.53,45.2
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,49.14,36.21
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,36.48,24.92
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,24.19,12.63
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.09,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,7.9,0.31
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,17.15,8.88
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,26.42,17.18
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,37.48,25.6
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,48.57,34.88
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,100.74,75.41
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,159.53,120.95
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,206.25,156.07
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,262.66,199.44
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,257.2,197.48
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,238.94,183.95
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,286.84,220.24
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,340.89,260.61
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,213.46,163.09
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,79.92,58.05
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,88.42,64.59
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,96.92,70.97
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,184.13,138.53
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,272.41,205.23
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,394.52,295.8
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,514.96,382.0
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,365.54,272.88
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,209.44,155.99
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,328.86,245.07
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,444.97,328.25
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,698.1,517.37
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,914.15,666.21
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,910.75,662.02
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,914.64,664.44
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,903.35,656.6
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,888.8,646.81
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,867.26,632.82
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,842.84,617.01
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,777.17,570.26
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,711.12,521.26
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,687.66,506.32
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,660.93,488.56
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,650.62,484.78
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,625.39,469.64
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,526.09,395.55
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,440.96,331.57
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,442.22,332.75
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,422.99,316.05
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,359.8,266.41
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,301.97,220.86
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,256.69,182.72
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,211.4,143.92
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,159.26,103.28
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,115.5,72.16
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,73.57,47.42
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,50.56,37.59
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,38.81,26.96
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,24.92,13.39
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.73,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,12.3,4.83
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,19.35,11.17
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,27.74,17.62
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,36.14,24.7
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,33.94,22.83
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,20.92
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,47.24,33.62
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,62.8,46.11
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,156.15,120.26
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,252.61,194.3
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,350.37,267.19
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,460.18,347.8
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,529.84,398.99
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,607.51,455.54
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,650.16,484.52
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,691.68,512.38
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,728.9,539.26
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,764.41,564.73
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,794.32,585.35
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,821.68,604.02
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,844.78,619.84
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,865.23,633.89
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,884.01,647.26
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,907.09,663.24
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,913.32,666.57
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,916.36,668.03
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,915.26,666.03
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,910.89,662.03
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,899.67,654.15
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,885.18,644.27
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,866.8,631.95
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,837.92,612.78
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,817.8,599.51
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,787.69,579.54
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,752.56,556.63
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,714.99,530.86
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,672.83,502.0
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,629.04,471.29
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,581.97,436.58
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,533.63,400.06
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,481.62,360.96
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,428.05,319.48
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,372.14,274.62
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,318.21,230.26
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,262.99,184.59
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,211.01,141.49
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,159.32,100.83
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,112.96,67.78
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,69.93,43.17
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.91,34.51
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,35.74,24.5
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,24.18,13.09
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.28,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,14.08,5.13
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,28.67,18.74
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,42.65,31.29
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,59.4,43.84
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,76.61,58.05
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,87.97,67.3
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,99.27,76.33
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,140.07,108.15
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,183.71,141.87
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,225.35,173.95
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,270.19,208.37
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,256.51,197.27
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,236.51,181.08
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,240.74,183.94
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,244.5,186.36
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,236.98,179.9
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,229.07,173.23
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,311.92,235.69
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,393.07,295.29
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,313.13,235.19
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,227.32,170.32
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,331.18,248.24
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,431.93,321.48
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,431.01,320.38
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,429.73,319.46
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,260.8,195.29
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,90.35,65.09
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,97.96,71.15
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,105.55,77.06
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,78.6,56.13
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.73,35.15
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,46.78,31.3
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,41.84,27.44
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,41.81,27.52
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,41.78,27.6
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,49.76,33.98
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,57.74,40.38
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,63.04,44.76
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,68.34,49.19
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,98.5,73.31
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,128.39,97.16
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,194.94,150.15
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,254.58,196.89
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,243.76,188.09
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,230.25,176.71
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,197.03,150.23
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,165.07,124.68
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,133.76,100.2
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,105.06,78.16
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,78.71,58.36
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,57.17,43.61
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,39.37,27.74
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.1,10.89
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,14.1,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,24.89,13.49
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,40.52,28.8
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,55.74,42.57
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,75.24,52.27
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,107.05,72.62
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,146.62,102.0
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,190.6,136.75
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,244.07,177.22
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,312.02,229.95
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,363.43,271.97
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,416.93,314.71
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,467.97,354.37
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,520.01,393.69
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,526.72,397.79
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,513.86,386.6
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,541.72,405.32
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,567.47,421.77
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,668.1,496.0
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,774.16,571.59
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,741.77,543.69
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,687.29,501.64
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,694.92,506.51
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,700.56,509.46
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,655.41,476.24
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,613.43,445.27
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,694.67,503.38
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,769.49,555.0
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,741.82,534.65
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,712.82,514.31
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,720.88,521.44
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,726.76,526.79
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,732.51,531.52
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,739.64,537.01
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,593.4,435.16
