Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,449.1,331.64
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,529.28,393.19
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,598.39,444.21
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,529.86,394.87
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,462.15,346.25
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,509.26,383.94
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,525.47,396.5
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,473.07,356.48
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,421.21,316.12
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,340.8,254.49
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,277.51,206.8
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,234.48,172.41
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,192.83,138.73
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,151.41,106.04
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,113.46,77.61
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,78.41,54.48
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,54.85,41.46
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,40.1,28.27
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,25.75,14.61
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,14.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.9,0.47
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,16.27,8.28
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,24.65,15.85
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,34.82,23.58
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,45.01,32.09
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,73.97,56.05
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,102.56,79.32
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,100.79,77.56
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,98.64,75.53
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,188.29,146.32
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,286.7,222.65
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,268.09,207.7
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,245.59,189.5
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,274.04,211.11
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,303.04,232.8
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,367.56,281.06
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,435.01,330.48
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,475.92,359.92
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,512.84,386.33
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,555.74,416.5
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,599.51,446.86
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,559.98,416.74
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,510.84,380.05
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,524.34,388.9
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,537.43,397.09
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,748.4,554.39
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,924.55,674.05
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,858.9,625.94
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,772.37,560.92
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,675.16,492.28
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,573.75,419.47
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,620.61,454.07
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,669.07,487.74
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,575.93,422.07
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,492.2,362.64
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,629.89,467.77
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,725.36,537.89
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,665.14,492.56
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,606.54,449.63
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,498.22,371.87
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,400.56,300.64
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,434.19,326.85
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,434.69,324.63
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,378.83,279.37
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,324.23,234.21
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,265.36,185.45
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,211.61,140.47
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,158.12,97.25
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,109.5,61.65
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,63.52,35.9
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,39.34,28.37
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,31.15,20.88
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.6,12.33
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,11.04,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,10.91,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,19.27,9.42
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,25.83,16.61
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,32.18,22.61
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,51.97,28.34
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,99.32,53.26
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,144.96,98.64
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,161.97,122.95
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,195.18,148.99
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,229.52,175.09
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,280.52,214.07
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,339.84,259.3
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,362.42,276.95
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,382.87,292.38
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,496.84,380.43
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,629.17,480.62
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,622.38,471.21
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,581.45,437.17
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,549.92,413.12
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,515.67,386.4
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,561.71,419.1
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,608.88,451.66
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,554.09,410.86
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,489.06,362.91
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,658.66,486.97
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,822.49,600.4
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,581.03,430.73
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,319.71,238.65
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,511.7,381.77
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,687.25,504.41
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,567.55,418.39
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,442.4,328.12
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,474.62,352.59
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,505.36,374.91
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,566.15,420.21
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,620.28,459.8
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,637.63,474.21
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,651.71,486.11
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,559.24,419.28
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,476.32,358.75
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,481.97,364.9
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,477.12,361.87
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,425.44,323.16
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,374.02,284.22
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,304.4,231.19
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,244.18,185.62
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,209.22,157.76
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,174.91,130.09
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,140.86,103.06
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,108.62,78.14
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,79.45,57.42
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,57.26,43.73
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,41.36,29.59
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,25.7,14.97
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,13.16,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,12.28,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,21.91,11.56
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,30.06,20.26
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,37.89,27.55
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,67.98,46.87
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,101.57,74.96
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,113.71,86.52
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,118.57,92.42
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,153.08,119.04
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,191.53,148.57
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,143.22,110.18
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,88.55,66.28
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,182.44,140.48
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,278.36,214.11
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,367.55,282.17
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,461.76,352.98
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,509.65,387.31
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,555.21,419.65
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,544.31,410.22
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,533.29,400.65
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,586.3,438.8
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,646.43,481.11
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,689.02,511.87
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,732.14,542.86
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,671.52,497.45
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,601.36,445.31
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,674.29,499.86
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,752.47,556.52
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,842.31,626.7
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,910.02,675.39
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,806.36,600.85
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,688.53,510.39
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,696.02,517.83
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,700.42,522.45
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,566.63,425.57
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,439.45,331.13
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,469.9,355.37
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,491.14,372.15
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,512.76,389.84
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,522.3,398.13
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,354.15,271.55
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,199.8,152.38
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,288.26,222.21
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,357.57,274.28
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,298.31,227.94
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,245.0,186.71
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,209.93,158.77
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,175.41,130.92
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,141.82,103.88
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,109.62,78.71
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,79.98,57.64
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,57.35,43.83
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,41.78,29.96
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,25.84,15.17
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,13.26,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,13.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.68,12.05
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,32.42,22.08
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,43.06,31.78
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,60.9,37.35
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,105.92,61.08
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,154.56,96.03
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,208.5,139.6
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,262.46,185.51
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,319.84,234.5
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,350.79,265.54
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,359.02,275.42
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,443.09,340.32
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,542.44,417.03
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,593.41,456.63
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,642.03,493.73
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,687.36,526.78
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,731.05,557.88
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,697.01,527.74
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,630.15,473.42
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,480.67,362.37
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,314.75,235.83
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,624.17,474.97
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,911.75,678.43
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,834.78,620.33
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,732.52,540.73
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,850.35,631.79
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,950.41,701.7
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,894.11,660.2
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,820.94,601.98
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,764.55,562.23
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,711.3,524.11
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,808.03,600.09
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,875.72,649.84
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,847.98,632.14
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,817.15,612.77
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,780.14,587.76
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,740.92,561.0
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,698.58,530.02
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,654.3,497.1
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,605.89,460.63
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,556.11,422.3
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,502.45,380.61
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,448.52,337.5
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,392.14,290.78
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,336.51,243.63
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,278.87,195.24
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,221.0,146.56
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,165.55,101.33
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,114.48,63.61
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,65.88,36.35
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,39.34,28.52
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.98,21.77
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.33,14.13
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.06,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,12.28,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,21.96,11.63
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,29.73,19.97
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,37.22,26.97
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,55.67,32.19
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,104.14,57.02
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,155.4,93.91
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,214.27,141.85
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,269.88,189.25
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,328.21,238.78
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,384.9,286.94
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,442.62,334.63
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,498.68,379.8
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,553.29,422.53
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,604.61,462.06
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,654.77,499.65
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,700.24,532.07
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,743.74,562.24
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,783.26,588.37
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,820.14,612.41
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,851.67,631.37
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,880.08,648.06
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,903.95,662.9
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,924.38,675.47
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,939.46,684.54
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,950.95,691.34
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,957.05,694.71
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,959.61,695.91
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,956.93,692.45
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,950.75,686.88
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,939.64,679.6
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,924.91,670.09
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,904.9,657.57
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,881.47,642.86
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,853.07,624.55
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,821.6,604.18
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,783.7,579.41
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,743.7,553.06
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,700.78,522.83
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,655.93,490.6
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,606.84,454.63
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,556.51,416.84
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,502.63,376.03
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,448.56,333.76
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,392.1,287.84
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,336.49,241.46
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,278.77,193.31
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,223.63,147.09
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,165.31,100.14
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,114.16,62.67
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,65.9,35.82
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,39.3,28.24
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,31.94,21.55
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,24.29,14.03
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,12.03,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,13.64,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.48,12.74
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.82,22.45
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,43.07,31.82
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,61.07,38.07
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,106.33,61.97
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,154.03,95.83
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,206.94,138.03
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,259.88,182.14
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,315.84,228.54
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,370.4,273.81
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,428.32,320.44
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,481.32,362.19
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,534.61,402.92
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,584.4,440.41
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,633.32,476.28
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,613.19,457.65
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,565.76,418.88
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,529.44,391.68
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,490.39,361.83
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,671.56,496.59
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,848.85,618.53
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,872.01,631.96
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,891.99,644.72
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,906.49,652.71
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,917.62,658.6
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,923.65,662.21
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,926.48,663.91
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,924.94,663.35
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,920.21,660.87
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,909.43,654.18
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,895.29,645.45
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,876.1,633.51
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,853.71,619.53
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,732.49,535.07
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,607.34,443.35
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,601.59,441.67
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,592.05,436.43
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,630.63,467.7
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,640.85,477.62
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,592.53,442.21
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,543.3,405.57
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,490.72,365.96
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,438.22,325.2
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,383.36,280.93
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,327.08,234.61
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,271.37,188.64
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,218.47,144.78
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,165.04,102.1
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,116.73,67.03
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,70.95,41.13
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,45.05,32.87
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.36,24.24
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.51,15.73
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.38,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,14.1,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.18,13.09
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,36.13,25.01
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,47.68,35.5
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,65.01,42.42
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,107.23,65.05
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,151.06,97.28
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,195.92,133.72
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,249.19,175.91
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,308.15,223.28
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,360.61,266.81
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,414.81,310.79
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,433.27,326.96
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,430.27,324.85
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,449.89,339.21
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,461.13,346.77
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,573.25,430.72
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,695.23,519.24
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,675.88,500.74
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,634.74,467.39
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,729.93,538.47
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,824.82,606.59
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,847.57,620.41
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,867.45,632.92
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,879.17,640.11
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,887.38,645.14
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,771.37,561.61
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,632.01,459.33
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,700.92,509.19
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,762.28,551.7
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,752.51,544.92
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,741.01,537.53
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,793.61,578.19
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,826.62,604.7
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,803.71,590.48
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,774.0,571.75
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,739.24,548.26
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,702.42,522.99
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,661.37,494.02
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,619.08,463.65
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,527.69,396.01
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,448.15,336.61
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,444.55,334.51
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,424.43,317.83
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,371.83,275.68
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,320.55,233.77
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,267.97,190.92
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,216.47,148.93
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,166.93,109.48
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,121.94,76.38
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,79.25,50.71
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,53.32,40.07
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,40.86,29.02
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,28.87,17.78
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,13.64,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.44,12.58
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.89,23.18
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,44.03,32.39
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,60.95,38.69
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,103.64,60.39
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,149.89,92.57
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,201.33,132.88
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,252.98,175.5
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,308.07,221.13
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,361.34,265.01
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,418.05,310.38
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,470.06,351.18
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,522.28,390.97
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,571.17,427.92
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,619.3,463.48
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,663.6,494.91
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,706.32,524.56
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,740.69,548.69
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,775.93,572.08
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,806.31,592.11
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,833.88,610.26
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,856.76,625.0
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,876.54,637.74
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,739.5,540.01
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,560.11,406.72
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,604.84,439.46
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,642.55,466.03
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,623.21,452.3
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,602.98,438.24
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,759.79,555.96
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,881.35,641.55
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,862.61,628.96
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,840.75,615.34
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,713.61,524.88
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,578.03,424.24
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,658.88,487.92
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,709.04,527.62
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,667.71,497.82
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,624.96,467.04
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,576.96,431.99
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,528.58,395.86
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,477.2,357.19
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,426.29,317.78
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,372.76,274.95
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,321.1,232.72
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,268.05,189.37
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,218.22,148.58
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,166.13,107.49
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,120.89,74.55
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,78.35,49.25
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,52.6,39.3
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,40.49,28.58
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,27.93,17.0
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,14.79,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,13.19,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.68,11.98
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,32.03,21.57
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,42.15,30.75
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,57.19,35.47
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,100.92,57.44
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,147.66,90.26
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,199.39,131.55
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,210.57,153.27
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,187.21,143.51
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,252.35,192.36
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,329.07,249.76
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,362.67,274.72
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,397.15,299.82
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,444.56,334.54
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,491.02,368.02
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,593.94,444.57
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,703.49,523.94
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,741.64,548.99
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,777.49,571.99
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,808.32,590.31
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,836.35,606.65
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,859.73,621.09
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,879.94,633.5
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,895.11,641.93
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,906.95,648.29
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,913.21,652.01
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,916.21,653.8
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,914.26,651.73
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,909.11,647.76
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,899.28,641.76
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,886.05,633.7
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,867.32,622.59
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,845.37,609.42
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,712.6,517.71
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,572.67,415.7
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,663.83,486.85
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,717.21,529.04
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,676.16,500.66
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,633.31,471.01
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,587.21,437.54
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,538.84,401.58
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,487.03,362.02
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,435.13,321.3
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,380.42,277.48
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,324.83,232.05
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,269.71,186.69
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,217.29,143.33
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,164.55,101.64
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,117.13,67.42
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,71.76,41.33
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,44.85,32.58
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.31,24.13
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.47,15.8
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,14.1,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,24.95,13.55
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.6,26.08
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.58,37.8
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,66.17,44.45
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,106.3,65.92
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,149.59,96.26
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,198.33,134.56
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,249.81,177.05
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,302.59,220.83
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,353.6,263.36
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,406.59,306.67
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,457.09,346.62
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,507.71,385.49
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,555.88,422.24
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,603.74,457.91
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,646.84,488.48
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,688.28,517.15
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,725.89,543.55
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,759.08,566.56
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,788.8,585.56
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,815.86,602.25
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,838.71,616.92
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,858.77,629.74
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,872.39,637.05
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,882.92,642.39
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,889.54,646.22
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,893.24,648.25
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,891.02,646.79
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,885.93,643.58
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,750.94,546.96
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,601.37,436.98
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,726.31,531.71
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,823.17,602.91
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,796.57,584.2
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,770.49,566.16
