Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,731.27,538.77
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,691.56,510.82
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,651.25,482.4
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,609.88,452.76
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,525.12,390.74
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,450.13,335.39
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,441.48,329.52
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,417.86,310.76
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,366.56,270.37
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,317.09,230.75
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,266.05,190.02
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,218.48,152.0
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,170.81,114.84
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,128.12,83.76
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,88.82,59.5
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,62.11,47.16
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,46.77,33.75
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.0,19.5
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,16.48,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,14.1,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,24.94,13.51
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,39.16,27.39
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,51.31,38.41
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,66.94,45.52
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,106.47,66.93
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,149.33,96.74
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,197.66,134.25
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,248.42,175.67
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,300.77,218.69
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,332.92,248.75
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,350.95,265.56
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,395.45,299.48
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,440.92,333.3
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,422.6,319.18
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,388.85,292.73
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,402.32,301.69
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,418.15,312.02
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,537.35,400.4
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,661.65,489.65
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,689.27,506.76
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,715.48,523.22
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,737.64,537.76
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,758.04,551.06
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,784.09,568.24
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,808.41,584.15
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,802.44,579.73
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,790.94,571.94
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,798.0,576.87
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,806.38,582.53
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,799.62,578.06
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,790.71,572.29
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,781.65,565.85
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,770.02,557.7
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,705.09,513.95
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,646.43,473.96
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,638.79,470.82
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,630.46,466.56
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,543.96,403.92
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,465.94,346.86
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,435.99,325.84
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,405.04,303.49
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,394.06,295.97
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,373.4,280.14
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,304.36,227.96
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,244.51,183.2
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,228.94,168.32
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,201.97,142.79
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,160.5,110.45
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,123.4,83.3
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,87.36,58.84
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.84,42.73
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,45.11,32.3
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,31.07,19.5
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,14.1,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.98,13.43
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,36.13,24.71
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,47.69,35.16
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,61.07,39.97
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,103.65,61.5
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,148.4,92.44
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,198.62,131.98
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,249.51,174.03
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,304.56,219.87
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,357.21,263.78
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,411.36,307.84
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,421.1,317.8
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,403.82,304.62
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,499.5,377.81
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,614.14,463.95
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,585.68,438.74
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,524.5,389.32
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,572.07,423.48
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,616.64,454.74
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,724.81,534.97
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,828.58,607.41
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,775.52,566.0
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,692.88,502.12
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,721.15,521.55
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,748.76,539.73
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,739.11,531.78
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,727.49,522.77
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,823.18,595.13
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,898.83,647.95
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,889.02,641.2
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,875.92,633.01
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,857.01,621.06
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,835.04,607.15
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,808.81,590.16
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,779.78,571.3
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,748.42,550.81
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,710.38,524.46
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,669.3,495.58
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,626.62,465.04
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,542.24,402.36
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,465.13,344.9
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,437.83,325.27
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,401.08,297.3
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,351.27,258.45
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,303.48,220.56
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,242.04,174.2
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,192.14,137.51
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,154.04,108.07
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,118.52,81.61
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,84.99,58.89
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,59.75,45.0
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,46.31,33.17
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,30.47,18.97
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,15.75,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,14.55,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,25.64,13.89
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,39.84,27.8
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,52.07,38.88
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,67.87,46.75
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,107.75,68.63
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,119.87,84.27
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,109.14,83.73
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,143.38,110.1
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,179.89,138.08
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,204.3,156.68
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,229.06,175.28
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,235.8,179.78
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,241.27,183.16
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,259.92,196.86
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,278.61,210.42
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,254.58,191.34
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,232.1,173.58
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,251.78,188.05
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,271.6,202.43
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,286.27,212.49
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,300.96,222.49
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,326.35,240.85
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,358.13,263.66
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,324.62,238.7
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,297.12,218.25
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,370.35,271.6
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,437.86,319.76
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,580.96,422.75
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,720.43,519.38
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,811.31,588.11
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,874.05,633.9
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,856.54,622.78
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,835.76,610.01
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,739.13,541.33
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,636.44,464.9
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,687.91,507.36
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,710.75,528.39
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,530.59,396.36
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,360.31,268.13
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,468.57,352.43
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,534.93,401.37
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,483.62,361.87
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,432.37,321.8
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,376.77,276.91
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,324.45,233.59
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,270.25,188.81
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,218.82,146.16
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,167.16,104.74
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,120.27,70.28
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,75.81,44.3
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,46.73,34.04
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.87,26.2
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.74,17.7
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,14.55,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,26.3,14.34
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,41.87,29.49
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,57.7,43.66
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,72.95,51.39
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,109.28,70.56
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,150.63,99.21
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,197.72,135.67
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,244.89,173.51
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,299.89,218.26
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,351.1,260.51
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,404.39,303.52
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,455.68,344.18
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,509.49,385.88
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,559.48,424.41
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,607.76,460.87
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,652.96,493.78
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,697.57,525.61
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,736.14,553.05
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,767.8,574.5
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,799.28,594.18
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,828.31,611.99
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,851.82,626.93
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,872.23,639.78
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,889.04,649.23
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,902.73,656.62
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,909.11,660.07
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,912.27,661.61
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,910.59,658.72
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,905.77,653.89
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,895.87,647.17
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,882.62,638.36
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,864.36,626.32
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,842.93,612.27
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,816.32,594.59
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,786.84,575.01
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,752.47,552.33
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,715.82,527.47
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,675.5,498.94
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,635.15,469.83
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,588.19,435.65
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,540.35,400.05
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,488.76,361.37
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,437.2,321.59
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,383.05,278.81
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,327.56,233.96
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,272.95,189.12
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,220.96,146.18
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,168.38,104.31
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,120.24,69.02
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,74.53,42.35
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,45.48,33.0
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.41,24.99
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,28.0,17.14
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,14.12,0.12
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,14.55,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,25.68,13.81
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.91,25.34
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,48.45,35.79
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,60.41,40.28
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,102.85,61.24
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,147.89,92.11
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,198.54,131.81
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,248.79,173.09
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,303.9,218.9
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,357.37,263.65
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,414.41,310.08
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,467.13,352.13
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,520.83,393.74
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,570.07,431.66
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,618.44,468.0
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,661.39,498.9
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,704.27,528.96
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,742.41,554.45
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,778.2,576.97
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,809.31,596.06
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,837.64,613.14
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,860.51,627.72
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,880.18,640.21
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,895.25,649.7
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,906.92,657.03
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,913.42,661.07
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,916.66,663.08
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,915.45,660.95
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,911.06,656.87
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,901.11,650.35
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,887.77,641.71
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,869.36,630.05
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,847.73,616.31
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,820.88,598.68
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,791.13,579.12
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,755.41,555.66
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,717.7,530.18
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,677.38,501.56
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,637.08,472.39
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,590.24,438.17
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,542.42,402.45
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,490.96,363.75
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,439.46,323.9
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,384.92,280.21
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,329.08,234.63
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,274.3,189.67
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,222.13,146.62
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,169.54,104.84
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,121.56,69.76
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,75.81,43.13
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,46.31,33.7
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,37.16,25.63
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.77,17.79
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.51,0.68
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,14.1,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.25,12.73
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,35.08,23.86
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,45.59,33.35
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,56.24,36.58
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,98.36,55.1
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,145.96,87.61
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,198.69,129.23
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,251.35,172.98
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,310.65,222.53
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,364.97,268.23
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,420.48,313.72
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,474.07,356.49
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,528.6,398.63
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,578.27,436.69
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,626.86,472.92
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,671.92,504.93
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,715.33,534.93
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,753.73,559.46
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,789.62,581.47
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,821.48,600.73
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,850.43,617.9
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,873.36,631.99
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,892.94,643.89
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,908.62,651.97
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,920.81,657.81
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,927.25,661.01
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,930.25,662.12
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,928.58,660.33
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,923.55,656.52
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,913.25,649.45
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,899.44,640.25
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,880.42,626.92
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,858.08,611.58
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,831.65,594.56
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,802.17,575.58
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,767.53,553.53
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,730.35,529.7
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,688.9,502.63
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,645.46,473.13
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,598.29,439.54
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,549.82,404.09
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,498.29,365.25
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,445.08,324.09
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,390.06,280.44
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,335.68,236.12
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,279.48,190.13
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,225.38,145.47
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,171.1,102.14
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,117.65,62.79
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,69.23,35.09
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,37.28,25.95
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,31.15,20.51
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,24.81,14.54
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,12.21,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,14.1,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.24,12.65
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,35.06,23.83
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,45.55,33.32
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,62.94,44.68
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,82.83,62.25
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,118.67,78.43
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,196.84,129.56
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,247.9,171.63
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,302.5,216.95
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,355.93,261.54
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,410.94,306.32
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,465.0,348.5
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,517.78,388.33
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,566.98,425.01
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,615.44,460.0
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,660.54,490.98
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,701.58,518.32
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,739.78,541.96
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,775.7,562.15
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,807.31,578.95
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,836.29,593.57
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,859.99,607.66
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,880.52,619.81
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,894.73,626.81
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,905.37,631.7
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,912.26,637.06
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,915.96,640.53
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,914.91,641.15
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,910.75,639.91
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,901.49,634.96
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,888.87,627.99
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,871.18,617.85
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,850.22,605.67
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,823.67,589.39
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,794.23,571.22
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,759.64,549.58
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,722.84,525.68
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,684.49,499.26
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,641.03,468.91
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,593.68,435.48
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,545.43,400.52
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,493.18,362.27
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,441.0,322.84
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,384.72,278.68
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,331.77,235.93
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,276.23,191.1
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,223.5,148.14
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,171.26,106.95
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,124.53,73.04
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,79.6,46.56
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,48.16,35.27
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.96,27.17
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.46,18.43
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.88,1.5
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,13.64,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.15,12.52
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,37.67,26.02
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,49.09,36.32
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,58.47,39.83
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,95.64,57.32
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,139.6,93.54
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,172.69,124.25
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,206.76,152.69
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,237.9,178.27
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,287.5,216.2
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,342.55,258.17
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,379.94,286.24
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,415.96,312.45
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,501.14,376.55
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,602.69,451.64
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,599.19,445.26
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,572.82,422.38
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,621.32,457.22
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,676.55,495.7
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,670.49,489.82
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,663.76,483.62
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,767.06,560.6
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,860.65,625.95
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,796.04,578.32
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,702.44,508.34
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,812.0,590.7
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,898.16,650.7
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,764.2,556.44
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,601.04,436.57
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,616.09,448.55
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,629.69,458.47
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,750.37,549.75
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,835.03,611.19
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,727.32,533.82
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,614.59,450.27
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,678.63,501.62
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,716.31,532.38
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,675.59,502.92
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,633.14,472.31
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,586.86,438.62
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,539.33,403.19
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,488.42,364.19
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,437.47,324.17
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,382.27,280.11
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,329.71,236.94
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,274.64,191.63
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,222.19,148.17
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,169.88,105.93
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,121.76,70.07
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,76.18,42.99
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,45.35,33.05
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,37.44,26.03
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.99,17.34
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,14.11,1.41
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,13.19,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.66,11.39
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,33.14,22.33
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,43.29,31.54
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,54.83,36.73
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,95.72,55.65
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,140.62,85.85
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,190.92,124.74
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,241.5,166.22
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,296.0,211.32
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,330.06,243.8
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,343.1,257.02
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,384.58,288.3
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,426.17,318.76
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,430.92,321.65
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,424.33,315.75
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,450.73,333.65
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,476.41,350.55
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,618.54,455.93
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,764.72,558.64
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,713.41,516.48
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,631.1,453.12
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,753.68,543.23
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,868.88,620.55
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,884.74,628.39
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,897.32,635.17
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,904.37,639.83
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,908.2,642.6
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,907.21,641.15
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,903.08,637.85
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,804.5,571.63
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,691.9,490.58
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,781.58,559.06
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,844.29,603.7
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,741.54,533.17
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,633.21,455.14
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,554.3,401.27
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,484.24,352.17
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,576.08,422.87
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,633.12,466.12
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,450.19,333.31
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,288.92,213.46
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,341.05,253.66
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,376.58,279.04
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,362.25,265.42
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,329.7,235.67
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,275.49,191.57
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,224.12,149.58
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,172.71,109.05
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,126.32,75.17
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,80.77,47.7
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,50.3,37.09
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.8,28.72
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.99,19.71
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.65,2.39
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,13.19,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.66,11.25
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.52,22.61
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,44.05,32.16
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,54.13,40.99
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,96.21,55.92
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,141.27,86.08
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,191.85,125.1
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,242.34,166.51
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,296.65,211.43
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,349.62,255.11
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,406.22,300.31
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,458.47,340.97
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,511.27,380.59
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,560.32,416.15
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,608.66,449.91
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,653.1,480.09
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,693.3,506.57
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,731.25,532.15
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,766.95,554.64
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,798.14,573.27
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,826.62,590.04
