Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,850.58,605.05
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,871.42,618.13
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,886.86,626.57
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,899.02,633.01
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,905.65,637.36
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,909.07,639.83
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,908.11,639.65
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,904.04,637.64
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,772.45,549.03
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,618.55,438.97
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,622.24,443.5
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,624.19,445.84
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,590.93,423.38
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,557.77,401.03
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,530.59,383.09
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,503.07,364.68
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,589.33,430.72
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,637.6,467.55
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,530.71,389.06
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,434.7,318.62
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,451.31,331.9
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,441.61,322.91
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,387.8,280.05
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,334.79,236.93
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,277.22,190.2
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,224.35,146.73
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,170.94,104.11
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,121.48,67.56
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,74.68,40.03
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,41.99,29.93
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,34.81,23.6
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.33,16.67
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.44,1.4
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,13.19,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.69,11.09
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.79,21.87
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.59,30.77
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,53.33,40.21
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,94.91,54.57
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,140.16,84.77
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,190.86,123.98
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,241.88,166.08
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,296.5,211.57
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,349.21,255.44
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,405.46,300.89
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,458.02,342.43
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,511.01,383.01
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,559.81,419.34
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,607.87,454.05
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,593.17,439.59
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,551.47,405.02
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,658.52,485.4
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,767.19,563.76
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,798.96,582.73
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,828.02,600.26
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,851.65,615.36
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,872.16,628.48
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,889.44,638.51
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,903.56,646.54
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,910.38,650.95
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,913.91,653.39
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,912.98,653.05
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,908.86,650.76
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,899.61,644.98
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,886.95,637.09
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,869.57,626.44
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,848.87,613.64
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,822.51,596.64
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,793.19,577.67
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,756.94,554.18
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,718.99,528.92
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,678.55,500.69
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,638.15,471.87
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,529.84,391.84
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,437.74,323.16
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,452.0,334.78
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,442.03,325.67
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,348.38,255.25
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,278.52,204.3
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,262.21,186.34
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,225.37,149.52
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,173.04,107.95
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,125.49,72.98
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,80.41,45.93
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,48.66,35.39
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.59,26.63
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.48,18.32
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.87,2.28
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,12.73,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.93,10.4
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,32.07,21.3
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,41.92,30.32
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,50.26,37.75
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,92.12,51.28
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,138.97,82.6
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,190.96,123.16
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,243.07,166.43
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,301.52,215.33
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,355.19,260.46
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,410.15,305.47
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,432.96,325.65
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,432.77,325.8
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,518.59,390.42
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,614.91,461.86
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,659.49,493.12
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,702.47,522.7
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,741.72,549.22
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,778.59,573.21
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,809.9,592.36
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,838.34,609.49
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,862.52,624.98
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,883.44,638.37
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,818.9,591.3
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,728.89,522.2
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,831.81,599.74
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,917.62,658.48
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,916.72,656.23
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,912.64,652.65
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,903.46,646.93
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,890.89,639.12
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,872.74,628.0
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,851.31,614.76
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,825.08,597.88
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,795.89,579.04
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,693.49,506.28
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,589.95,429.89
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,500.19,366.39
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,421.27,309.42
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,504.08,373.5
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,548.4,406.35
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,496.65,367.31
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,444.74,327.35
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,389.8,283.43
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,336.22,239.56
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,278.72,192.48
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,225.98,148.83
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,172.84,106.66
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,125.09,71.7
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,79.09,44.16
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,46.1,33.4
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.48,25.83
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.49,18.43
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.87,2.46
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,12.73,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.94,10.27
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.69,20.93
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,42.53,30.7
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,64.22,49.5
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,96.46,68.91
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,126.27,80.42
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,189.37,120.52
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,214.31,152.9
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,205.83,155.32
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,266.95,200.55
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,340.49,255.4
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,368.91,277.08
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,390.55,292.93
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,463.76,347.63
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,548.8,410.19
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,566.82,421.08
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,574.06,424.1
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,675.67,500.97
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,777.94,574.58
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,770.8,566.17
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,738.74,538.7
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,739.48,538.6
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,733.25,533.61
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,742.76,539.97
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,750.37,544.97
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,777.45,563.57
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,802.93,580.91
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,775.79,562.0
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,746.98,542.17
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,758.41,551.08
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,771.34,560.7
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,815.43,596.75
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,837.72,614.84
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,771.42,567.32
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,698.64,512.78
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,546.38,403.88
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,400.76,296.61
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,493.86,369.12
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,566.51,424.21
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,536.62,402.44
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,502.53,377.4
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,403.22,303.02
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,321.14,241.53
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,266.2,200.38
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,215.62,162.36
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,215.03,159.54
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,201.89,145.16
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,162.13,113.72
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,124.53,85.07
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,89.35,60.95
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,60.63,46.01
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,46.46,33.56
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,31.85,20.47
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,16.39,3.46
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,11.37,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,21.52,9.79
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,37.37,25.7
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,53.36,40.06
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,68.95,53.74
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,97.39,68.74
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,131.45,91.3
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,176.86,124.61
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,211.04,155.13
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,238.18,179.16
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,225.8,172.21
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,201.09,154.14
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,236.8,181.15
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,274.01,208.89
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,322.13,245.04
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,372.71,282.65
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,385.72,291.68
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,397.54,299.83
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,461.13,346.72
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,523.0,391.57
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,485.21,362.02
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,437.99,325.87
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,276.34,206.82
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,110.72,80.62
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,121.53,89.11
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,132.38,97.45
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,231.46,172.87
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,331.06,246.75
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,293.9,218.6
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,256.66,190.68
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,232.94,173.11
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,209.23,155.43
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,271.58,202.26
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,339.22,252.17
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,247.98,184.67
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,163.26,120.98
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,105.88,77.16
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,48.85,32.82
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,116.04,85.59
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,182.52,137.29
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,146.41,109.57
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,110.78,82.08
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,104.07,77.08
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,97.37,72.05
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,82.38,60.42
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,67.26,48.58
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,58.79,42.07
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,50.34,35.48
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,42.8,29.46
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,35.26,23.36
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,28.18,17.6
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,21.11,12.51
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,14.94,7.08
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.78,1.62
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,20.07,8.6
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,36.44,24.92
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,52.6,39.41
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,67.65,52.62
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,93.31,67.71
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,126.15,83.83
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,189.27,125.65
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,228.23,163.36
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,253.16,188.3
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,315.63,234.22
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,398.52,296.98
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,452.32,339.33
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,505.64,380.4
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,437.4,330.43
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,326.5,245.25
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,500.8,378.62
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,689.38,516.18
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,667.13,493.82
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,613.83,450.41
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,623.68,455.96
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,630.96,459.27
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,676.46,491.61
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,722.82,524.05
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,812.75,590.87
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,886.82,642.3
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,838.86,607.22
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,768.24,553.83
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,804.74,578.3
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,835.66,598.21
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,792.66,568.96
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,744.63,536.68
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,627.87,454.91
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,503.99,366.35
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,621.47,453.48
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,721.9,525.24
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,727.13,532.21
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,715.65,527.95
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,628.79,463.88
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,545.69,402.38
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,525.75,389.11
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,496.28,368.06
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,474.73,352.51
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,437.62,323.81
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,354.49,260.87
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,289.89,213.05
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,227.89,167.03
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,176.8,130.1
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,145.63,106.07
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,115.79,83.27
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,88.06,63.11
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,63.81,48.48
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,49.11,35.71
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,32.17,20.76
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,16.69,3.83
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,9.55,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,18.48,7.3
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,35.05,23.75
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,50.44,37.57
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,67.29,52.3
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,89.34,66.11
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,118.58,76.71
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,186.4,119.22
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,219.77,156.05
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,225.42,168.11
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,299.48,219.98
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,404.23,296.92
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,457.05,338.1
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,510.24,378.58
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,559.62,414.69
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,607.64,448.67
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,624.84,457.62
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,620.55,451.02
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,694.72,505.48
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,769.32,557.39
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,800.93,575.97
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,829.7,592.92
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,853.74,607.55
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,874.57,620.16
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,826.04,585.11
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,751.73,529.18
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,759.22,534.56
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,764.95,538.17
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,784.12,549.76
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,804.68,561.99
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,854.19,600.06
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,883.18,620.23
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,865.37,609.56
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,844.35,597.26
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,769.85,547.59
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,689.93,490.62
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,676.86,483.53
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,660.01,473.23
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,626.92,451.31
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,591.15,427.25
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,509.15,369.46
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,433.8,315.83
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,388.18,284.09
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,342.36,251.42
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,299.15,219.57
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,257.99,188.84
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,228.49,165.72
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,196.29,139.82
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,159.1,111.14
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,123.54,84.39
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,89.91,61.27
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,61.2,45.88
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,46.41,33.15
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,32.19,20.58
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,16.68,3.81
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,11.82,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.08,8.8
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,35.76,24.11
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.52,35.58
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,59.88,45.58
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,98.9,62.31
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,140.91,90.23
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,188.54,126.13
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,236.71,164.37
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,290.79,207.31
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,341.06,247.21
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,393.56,287.58
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,444.05,324.99
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,495.36,361.21
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,543.32,393.92
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,591.09,424.99
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,360.35,264.19
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,86.23,59.97
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,310.06,226.09
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,534.48,378.64
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,534.87,375.48
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,533.23,373.07
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,588.57,410.87
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,645.17,448.55
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,651.47,452.95
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,656.52,456.97
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,787.71,549.72
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,900.74,624.83
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,795.94,555.06
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,671.11,469.04
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,783.46,552.05
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,870.85,613.76
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,853.45,603.22
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,833.06,591.72
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,733.81,524.19
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,633.72,453.53
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,381.81,279.49
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,137.37,98.99
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,142.8,103.86
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,148.13,108.34
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,91.76,65.71
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,35.41,22.19
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,32.28,19.88
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,29.16,17.53
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,19.41,9.85
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.69,2.12
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,9.25,1.8
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.8,1.48
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.47,0.43
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.15,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.83,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.51,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.19,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,11.37,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.6,7.61
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,30.17,19.6
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.43,29.0
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,48.36,36.1
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,89.25,51.11
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,134.43,80.78
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,185.09,119.71
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,235.85,161.13
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,290.3,205.83
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,343.45,249.69
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,400.24,295.11
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,452.28,335.85
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,504.51,375.38
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,554.29,412.71
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,603.44,448.57
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,542.44,401.42
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,443.93,325.74
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,600.28,442.86
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,761.87,557.6
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,796.75,577.89
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,823.72,593.83
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,848.26,609.77
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,869.83,623.82
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,795.04,569.47
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,699.2,498.06
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,812.08,581.59
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,901.33,643.1
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,907.3,645.26
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,899.68,639.47
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,890.19,633.96
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,877.53,626.49
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,857.34,614.18
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,834.52,600.19
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,809.12,584.2
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,781.14,566.07
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,645.26,469.21
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,512.55,372.53
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,587.71,431.96
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,632.92,467.93
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,586.07,433.92
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,538.92,399.38
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,488.54,362.35
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,438.56,324.53
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,386.11,283.33
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,335.13,242.33
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,282.38,199.86
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,230.46,157.85
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,180.49,117.92
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,134.49,83.3
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,90.58,55.57
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,56.04,41.77
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,44.12,31.4
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.73,20.3
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,16.02,3.53
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,11.82,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.37,7.81
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,32.07,21.02
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.39,31.24
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,51.16,38.08
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,92.76,54.46
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,136.87,83.19
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,186.66,121.04
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,236.83,161.7
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,290.71,205.87
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,342.96,248.64
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,397.01,291.78
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,449.29,332.62
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,503.33,373.51
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,496.22,368.3
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,463.21,342.59
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,569.02,421.11
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,689.48,507.48
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,728.69,533.96
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,765.85,558.86
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,798.21,578.49
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,821.44,592.0
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,845.19,607.1
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,865.95,620.25
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,882.29,629.34
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,895.46,636.45
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,903.17,641.44
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,907.76,644.57
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,907.71,643.54
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,904.66,640.72
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,895.68,635.51
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,883.44,628.32
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,866.21,617.98
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,845.82,605.62
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,820.3,589.89
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,791.94,572.24
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,760.34,552.55
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,725.89,530.45
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,688.46,505.72
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,645.72,476.72
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,599.28,443.37
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,551.83,408.45
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,500.2,370.25
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,448.49,330.79
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,392.69,286.6
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,339.71,243.43
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,284.53,198.32
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,231.89,154.87
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,179.45,112.62
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,131.53,76.63
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,84.86,47.68
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,47.71,34.61
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.24,26.36
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.5,18.4
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.87,2.83
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,11.37,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.65,7.07
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.87,19.26
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,41.17,29.48
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,46.68,34.42
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,89.16,49.63
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,135.94,79.8
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,188.17,119.52
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,240.68,162.36
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,296.73,208.59
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,353.36,254.98
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,408.91,299.47
