Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,462.65,341.53
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,516.79,382.6
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,567.38,419.52
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,616.02,453.9
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,661.08,485.06
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,704.54,514.33
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,744.08,541.01
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,781.31,564.84
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,813.47,584.04
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,842.84,601.31
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,867.19,616.52
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,888.31,629.72
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,903.07,638.04
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,914.22,644.15
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,921.92,649.12
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,926.31,652.12
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,925.3,650.87
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,921.12,647.72
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,911.83,642.41
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,899.15,635.05
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,880.92,624.2
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,859.43,611.29
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,833.12,595.24
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,803.88,577.2
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,770.01,556.0
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,733.74,532.99
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,693.32,506.54
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,652.95,479.35
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,605.05,445.36
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,556.27,409.83
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,504.47,371.71
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,452.56,332.29
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,397.92,289.15
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,342.46,244.44
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,286.92,199.31
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,233.95,155.83
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,180.54,113.27
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,131.88,76.96
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,85.57,48.23
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,48.56,35.32
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.6,26.66
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.49,18.39
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.87,2.81
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.82,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,21.58,7.85
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,35.99,24.16
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,50.67,37.33
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,57.08,43.16
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,94.92,58.54
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,137.59,86.48
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,186.24,123.26
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,223.09,159.17
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,243.72,180.66
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,290.06,216.58
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,340.27,255.08
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,412.93,309.74
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,504.31,378.64
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,553.74,415.64
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,602.68,451.41
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,647.94,483.71
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,692.17,514.52
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,731.49,542.12
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,764.07,563.97
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,796.49,584.13
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,826.39,602.43
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,850.26,617.66
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,871.05,630.87
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,886.46,639.45
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,898.48,645.87
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,905.92,650.49
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,910.19,653.15
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,909.19,651.13
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,905.18,647.28
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,896.71,641.97
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,884.97,634.62
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,867.37,623.69
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,846.7,610.91
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,821.33,594.44
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,793.12,576.15
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,764.41,557.64
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,727.75,532.95
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,686.79,505.39
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,644.16,476.02
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,597.07,441.9
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,549.36,406.58
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,450.22,333.35
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,369.57,273.72
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,363.99,267.31
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,338.1,242.67
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,284.01,198.83
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,232.87,157.1
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,181.46,116.57
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,133.81,81.27
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,89.43,53.26
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.86,39.59
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.72,30.78
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,34.2,22.09
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,17.59,4.26
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.91,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.75,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.82,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.9,1.06
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.86,4.52
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,15.82,7.38
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,22.44,12.79
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,29.08,18.13
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,57.89,41.34
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,86.46,63.96
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,129.97,97.88
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,174.35,131.92
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,192.04,144.91
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,210.01,158.02
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,254.85,191.42
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,299.63,224.26
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,413.27,309.03
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,536.55,398.53
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,596.29,441.99
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,664.84,491.28
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,743.6,549.36
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,817.51,601.12
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,841.33,615.89
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,862.14,628.81
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,876.76,636.51
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,888.11,642.07
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,895.4,646.06
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,899.6,648.09
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,899.14,646.1
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,895.76,642.31
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,886.61,636.21
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,874.28,628.14
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,858.31,616.47
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,839.14,602.97
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,813.6,586.53
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,790.98,572.07
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,757.55,550.31
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,721.72,526.2
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,681.37,499.18
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,639.33,470.36
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,593.35,437.29
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,546.25,402.63
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,495.85,365.45
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,443.78,325.94
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,390.28,283.63
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,337.71,241.03
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,283.35,196.96
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,231.6,154.57
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,179.35,112.85
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,131.35,76.82
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,85.7,48.23
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,48.51,34.97
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.92,26.67
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,30.22,18.77
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.25,2.85
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.19,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,15.86,3.57
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,33.61,22.16
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,50.8,37.56
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,64.84,49.95
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,90.16,64.81
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,118.99,86.69
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,148.78,110.15
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,199.27,145.18
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,268.34,196.76
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,324.01,240.3
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,392.51,294.15
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,422.57,319.47
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,437.12,330.95
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,513.35,388.96
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,597.17,452.12
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,642.5,484.85
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,687.12,516.43
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,727.17,543.76
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,765.25,568.7
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,754.83,555.58
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,726.89,529.9
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,803.18,585.87
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,870.44,630.87
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,841.6,607.07
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,791.17,565.78
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,859.17,617.35
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,910.53,652.76
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,912.56,652.42
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,911.49,650.43
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,869.14,620.9
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,811.6,577.13
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,845.08,604.6
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,856.45,613.45
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,830.91,597.09
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,802.43,578.94
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,710.49,513.99
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,614.21,443.62
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,579.95,421.11
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,545.26,397.7
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,561.13,411.62
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,554.82,408.16
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,503.32,370.02
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,450.2,329.78
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,395.83,286.91
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,342.84,244.16
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,279.32,195.11
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,224.13,153.23
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,176.58,116.09
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,133.14,83.81
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,91.37,56.62
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.88,41.09
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,44.37,31.17
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,33.42,21.34
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,17.19,3.83
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,11.37,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,20.22,5.56
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,32.12,20.89
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,44.22,31.97
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,49.9,37.19
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,89.79,52.59
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,134.51,81.58
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,185.21,120.32
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,235.56,161.4
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,291.19,207.71
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,344.8,252.97
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,402.0,300.01
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,455.66,343.27
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,510.51,386.25
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,526.99,397.76
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,515.16,386.71
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,604.84,454.53
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,698.47,524.18
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,737.86,550.17
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,774.94,573.62
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,754.64,554.48
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,708.69,515.76
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,716.77,520.57
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,727.09,526.53
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,759.76,547.73
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,795.32,570.44
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,810.49,580.0
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,823.68,588.34
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,803.39,573.56
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,784.62,559.94
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,738.04,527.3
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,691.09,494.25
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,699.92,500.95
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,705.76,505.31
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,727.5,521.78
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,740.2,531.98
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,747.49,541.45
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,732.87,535.46
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,692.75,508.88
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,650.7,480.1
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,605.81,447.71
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,557.99,412.44
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,506.25,374.19
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,454.28,334.52
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,399.67,291.07
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,346.09,247.35
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,288.45,200.28
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,235.39,156.34
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,181.85,113.32
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,132.94,76.49
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,85.31,46.44
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,45.21,32.21
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,38.18,26.05
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.51,18.18
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.88,2.45
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,10.91,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,19.44,4.53
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,32.11,20.78
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.96,32.43
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.6,37.62
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,89.43,52.69
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,133.56,81.25
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,183.7,119.42
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,233.44,159.96
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,288.06,205.37
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,341.81,250.5
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,397.38,296.21
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,451.53,339.82
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,504.42,381.39
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,554.65,419.68
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,604.25,456.44
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,649.95,489.47
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,691.69,518.95
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,730.84,545.75
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,767.8,569.33
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,800.62,589.82
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,830.83,608.36
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,855.73,624.48
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,877.53,638.53
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,894.78,648.22
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,908.75,655.75
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,916.68,660.74
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,921.3,663.65
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,920.93,661.98
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,917.35,658.33
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,909.09,653.1
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,897.43,645.73
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,880.21,633.67
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,859.75,619.55
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,833.96,604.27
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,805.2,586.89
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,770.42,564.08
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,733.59,539.74
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,695.77,513.21
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,652.52,482.42
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,605.16,447.98
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,557.19,412.32
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,505.47,373.86
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,453.73,334.24
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,397.1,289.97
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,343.94,247.23
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,288.88,202.31
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,236.66,159.36
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,183.91,117.42
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,136.68,82.17
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,89.74,52.18
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.81,37.88
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,42.27,29.56
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.51,20.68
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.43,3.19
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,16.65,2.48
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,33.12,21.56
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,48.08,35.04
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,64.14,49.12
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,91.14,64.74
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,121.63,87.15
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,154.42,112.46
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,206.68,144.99
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,289.28,204.86
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,346.12,252.42
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,402.14,298.47
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,455.33,341.33
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,509.48,383.75
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,559.57,421.92
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,608.6,458.2
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,653.84,490.82
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,697.55,521.53
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,737.48,547.95
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,775.12,571.62
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,807.74,591.79
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,837.55,609.89
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,862.27,625.52
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,883.78,638.99
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,898.12,646.64
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,908.68,651.86
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,916.63,656.83
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,921.27,659.73
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,919.98,657.46
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,915.52,653.26
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,906.48,647.55
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,894.07,639.75
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,876.62,628.7
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,856.0,615.63
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,830.12,599.06
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,801.31,580.54
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,766.89,558.35
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,730.24,534.49
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,693.48,509.78
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,651.23,480.71
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,603.89,446.42
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,555.91,410.9
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,504.81,372.99
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,453.69,333.94
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,397.36,289.44
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,344.22,246.38
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,289.21,201.72
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,236.98,158.93
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,184.46,117.06
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,136.64,81.12
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,90.26,51.73
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,50.03,36.22
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,40.43,27.9
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,31.0,19.35
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.66,2.57
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,18.65,2.7
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,32.68,21.14
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,45.02,32.44
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.39,38.2
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,88.93,52.34
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,119.06,80.56
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,123.55,92.62
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,187.27,131.88
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,289.24,204.98
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,343.61,250.22
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,401.8,297.49
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,454.8,339.89
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,509.06,382.14
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,559.63,420.3
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,609.49,456.82
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,654.1,488.71
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,698.65,519.73
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,738.38,546.99
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,775.83,571.45
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,808.17,591.26
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,837.77,609.07
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,862.85,623.45
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,884.73,635.62
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,901.15,644.49
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,914.07,651.13
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,922.18,656.11
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,926.93,659.03
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,926.16,658.5
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,922.14,656.0
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,913.85,650.84
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,902.14,643.58
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,884.39,631.12
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,863.37,616.64
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,837.44,600.58
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,808.51,582.48
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,701.2,507.17
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,591.8,426.94
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,638.07,465.64
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,657.42,483.97
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,527.42,388.17
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,413.16,303.14
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,451.87,333.33
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,458.44,336.9
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,401.74,292.06
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,348.12,248.66
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,292.21,203.29
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,238.94,159.6
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,185.44,116.94
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,136.88,80.49
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,90.26,50.98
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,49.77,36.01
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,40.1,27.62
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,31.03,19.36
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.67,2.37
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.28,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,14.1,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,30.86,19.61
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,47.1,34.18
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,64.43,49.34
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,88.38,64.22
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,113.93,83.25
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,143.02,105.6
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,194.36,141.02
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,264.44,192.84
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,229.74,171.82
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,169.72,127.96
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,218.65,164.92
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,269.35,202.53
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,238.49,178.39
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,202.51,150.41
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,335.87,250.27
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,478.74,353.16
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,491.46,360.18
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,502.42,366.29
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,668.14,488.84
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,830.12,601.06
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,854.46,615.56
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,875.71,628.87
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,889.77,636.22
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,900.26,641.32
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,907.97,645.8
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,912.51,648.32
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,910.79,645.84
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,906.06,641.57
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,897.37,636.19
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,885.46,628.85
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,867.28,617.52
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,853.79,609.34
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,828.07,592.94
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,799.55,574.75
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,765.81,553.25
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,729.69,529.44
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,689.4,501.73
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,647.41,472.37
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,528.66,386.16
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,423.51,308.96
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,451.13,330.73
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,449.47,328.55
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,365.49,265.7
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,298.73,216.54
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,250.54,179.96
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,205.95,145.89
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,166.4,115.66
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,130.03,88.62
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,94.86,64.23
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,65.87,49.37
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,49.57,35.42
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,33.47,21.3
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,17.36,2.98
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.95,6.57
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,24.66,15.24
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,37.5,26.44
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,50.27,35.63
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,64.09,46.82
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,78.02,57.88
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,131.65,99.0
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,190.77,144.09
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,201.98,152.93
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,210.57,159.32
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,211.25,159.27
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,208.78,156.69
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,232.37,173.86
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,256.35,191.08
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,255.71,189.75
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,254.61,188.14
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,323.98,239.16
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,391.41,287.79
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,407.16,298.12
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,423.01,308.6
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,406.33,296.0
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,388.62,282.73
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,527.4,382.25
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,660.85,474.28
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,795.95,573.11
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,912.05,653.83
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,911.79,651.8
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,908.4,648.57
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,900.0,643.31
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,888.39,636.07
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,782.08,561.91
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,669.65,479.92
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,663.56,477.33
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,654.99,472.52
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,699.61,508.32
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,722.33,528.26
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,575.56,421.65
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,438.59,320.36
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,507.0,373.43
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,545.46,402.35
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,495.07,365.29
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,445.27,327.99
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,387.93,283.75
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,336.96,243.66
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,284.8,202.57
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,236.26,164.12
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,187.11,126.8
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,145.64,97.06
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,104.98,70.17
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,71.71,54.44
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,54.47,39.62
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,36.89,24.13
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,19.23,3.6
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,8.19,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,15.7,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,34.28,22.24
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,51.6,37.9
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,63.81,48.79
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,98.29,64.8
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,136.94,90.06
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,183.51,124.88
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,214.93,155.17
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,234.55,174.9
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,302.7,225.31
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,392.06,293.53
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,444.29,335.2
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,498.47,377.54
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,548.82,415.89
