Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,599.08,453.2
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,645.63,486.13
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,690.41,516.96
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,730.59,545.71
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,768.95,572.76
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,802.73,594.6
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,834.12,614.35
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,859.94,629.79
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,882.86,643.18
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,897.27,651.01
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,908.04,656.48
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,916.29,661.5
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,921.39,664.52
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,921.14,664.32
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,917.82,662.2
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,908.65,656.07
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,896.32,647.96
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,878.67,635.02
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,858.02,620.22
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,831.93,603.15
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,803.19,584.29
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,770.17,561.72
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,734.84,537.31
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,695.05,510.47
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,651.86,480.72
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,604.68,446.61
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,557.1,411.52
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,505.11,373.33
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,453.64,334.47
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,399.26,292.52
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,347.17,251.38
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,290.72,206.39
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,240.21,165.67
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,189.1,125.76
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,144.05,92.4
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,100.43,63.74
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,66.4,49.83
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,51.1,36.67
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,37.54,24.5
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,19.55,3.29
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,9.55,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,17.55,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,32.17,20.45
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.84,33.04
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.93,39.54
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,89.43,53.91
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,132.56,81.67
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,183.79,120.51
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,216.68,154.91
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,230.0,171.74
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,302.3,224.38
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,399.57,298.3
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,454.42,341.64
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,508.44,383.2
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,517.96,389.59
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,504.24,377.06
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,598.79,448.37
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,697.2,521.44
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,736.76,549.23
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,774.13,574.21
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,806.89,594.63
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,837.02,613.09
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,862.31,627.92
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,884.46,640.56
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,825.52,596.14
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,739.45,529.21
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,844.6,608.45
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,930.48,667.33
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,930.74,665.65
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,927.68,662.32
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,918.91,656.52
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,906.69,648.57
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,889.26,637.55
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,868.51,624.41
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,842.36,607.69
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,813.17,588.94
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,779.16,566.88
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,742.61,542.97
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,638.68,468.07
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,536.9,393.03
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,564.23,416.19
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,564.85,418.24
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,513.04,379.62
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,460.96,339.77
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,404.83,295.23
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,350.4,251.0
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,292.5,203.86
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,239.22,159.81
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,185.13,116.55
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,136.58,79.98
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,89.24,49.41
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,49.41,35.53
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.87,25.62
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.51,17.95
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.9,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.1,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.32,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,27.23,16.3
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,38.38,26.62
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,43.97,31.77
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,82.17,44.99
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,128.25,74.25
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,180.21,113.82
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,232.24,156.53
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,291.19,205.7
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,346.35,252.23
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,403.06,298.96
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,457.0,341.84
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,511.78,383.94
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,562.33,422.35
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,612.0,459.02
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,658.4,492.39
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,703.18,523.79
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,743.04,550.01
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,780.54,573.85
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,813.87,594.84
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,844.34,613.77
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,869.14,629.7
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,890.69,643.48
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,903.03,650.04
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,910.99,653.8
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,919.06,658.88
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,923.85,661.89
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,923.19,661.68
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,919.37,659.5
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,910.96,654.15
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,899.22,646.7
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,881.96,634.32
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,861.5,619.92
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,836.24,604.77
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,808.08,587.61
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,776.49,567.01
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,737.89,540.83
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,696.81,513.07
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,654.06,483.53
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,606.59,448.89
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,558.35,413.06
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,506.72,374.89
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,455.32,335.83
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,400.3,292.54
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,347.48,250.12
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,293.3,206.64
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,242.32,165.33
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,187.88,122.51
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,141.13,87.56
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,96.51,58.49
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,59.81,44.14
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,47.38,33.42
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,34.76,22.1
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,17.89,1.53
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.64,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.98,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.72,15.1
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,37.55,26.04
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,43.24,31.29
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,82.93,45.87
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,129.12,75.25
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,181.38,115.12
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,234.56,158.87
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,291.26,206.06
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,348.85,254.11
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,405.75,300.66
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,421.87,316.14
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,413.57,310.36
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,508.53,381.91
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,615.91,461.64
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,660.03,492.75
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,703.83,523.03
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,743.68,549.2
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,781.26,572.4
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,813.56,592.0
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,842.99,609.53
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,868.08,625.38
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,890.01,639.16
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,906.45,648.02
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,919.48,654.7
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,927.28,659.46
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,931.73,662.18
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,931.09,660.32
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,927.2,656.52
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,918.22,650.94
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,905.86,643.29
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,887.51,632.15
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,865.95,618.96
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,840.85,603.14
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,812.78,585.35
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,778.2,563.4
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,741.4,539.78
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,704.76,515.74
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,662.22,486.87
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,614.34,452.66
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,565.63,417.05
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,514.18,379.16
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,462.63,340.07
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,405.44,295.23
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,351.35,251.69
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,295.38,206.53
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,242.25,163.14
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,188.79,120.7
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,140.93,84.75
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,92.37,52.97
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,53.16,38.62
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,41.23,28.36
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.81,19.71
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,16.76,0.51
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.19,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,15.21,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,30.98,19.22
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,46.84,33.81
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,54.46,40.8
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,90.54,55.88
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,133.47,83.58
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,183.26,120.94
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,235.39,162.74
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,289.88,206.99
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,343.22,250.79
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,398.98,295.63
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,451.88,337.37
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,504.78,377.86
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,554.91,415.14
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,604.89,451.25
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,650.65,483.32
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,694.88,513.5
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,733.19,538.78
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,770.99,563.08
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,802.97,582.9
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,832.24,600.1
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,857.18,614.09
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,879.27,626.11
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,894.45,633.6
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,906.35,639.0
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,914.62,643.73
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,919.78,646.58
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,918.69,644.5
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,914.57,640.64
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,905.55,635.39
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,893.44,628.26
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,875.58,617.53
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,854.77,604.93
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,829.01,589.12
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,800.64,571.37
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,769.71,551.34
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,733.15,527.3
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,692.08,500.7
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,649.64,472.51
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,603.14,439.89
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,555.87,405.98
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,504.5,369.0
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,453.72,331.4
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,399.93,290.02
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,347.88,249.07
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,291.01,204.5
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,240.27,164.23
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,189.27,124.79
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,144.07,91.46
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,100.16,62.82
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,65.89,49.12
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,49.3,34.96
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,35.37,22.5
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,18.35,0.36
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,12.33,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,28.7,17.3
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,43.55,31.02
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,60.07,45.54
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,87.15,61.49
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,117.84,83.86
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,151.24,109.48
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,186.1,137.27
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,221.81,165.59
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,241.96,182.3
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,255.79,193.24
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,317.59,238.9
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,387.53,289.87
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,396.57,295.42
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,403.83,299.26
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,503.93,372.52
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,617.38,453.12
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,648.39,472.38
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,676.93,489.93
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,712.65,512.47
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,746.92,533.63
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,825.56,590.81
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,894.82,636.51
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,907.53,642.73
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,916.09,646.75
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,923.7,651.62
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,928.08,654.53
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,927.45,653.28
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,923.69,650.16
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,914.96,645.3
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,902.95,638.44
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,885.04,627.8
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,863.99,615.16
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,838.21,599.2
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,815.94,585.55
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,782.52,564.58
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,746.41,541.64
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,704.86,514.28
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,661.57,485.07
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,614.27,451.55
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,566.09,416.68
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,514.04,378.67
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,460.58,338.49
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,405.08,295.08
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,350.97,251.66
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,295.45,206.87
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,242.73,163.8
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,189.1,120.98
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,140.26,83.89
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,93.26,53.21
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,52.38,37.96
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,39.4,26.83
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.54,17.82
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,7.73,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,13.95,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.87,15.73
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.94,27.97
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.86,34.33
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,86.4,50.17
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,131.39,78.9
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,182.91,117.85
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,234.82,159.98
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,291.62,206.8
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,347.18,252.79
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,406.56,300.55
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,460.74,342.6
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,515.68,383.74
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,566.97,421.69
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,617.62,458.03
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,664.73,490.9
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,707.47,520.02
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,747.47,546.06
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,785.2,569.29
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,818.38,589.29
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,848.79,607.31
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,873.65,622.92
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,895.32,636.51
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,912.78,646.12
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,926.93,653.66
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,934.96,658.74
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,939.56,661.79
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,938.99,660.57
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,935.09,657.36
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,925.98,652.04
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,913.46,644.64
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,894.86,633.41
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,872.99,620.11
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,847.11,603.98
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,818.24,585.89
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,693.93,499.62
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,568.15,408.12
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,632.27,459.69
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,664.07,486.89
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,618.62,454.11
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,569.84,418.63
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,517.9,380.76
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,465.75,341.53
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,410.01,297.9
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,353.41,252.55
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,296.66,206.69
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,242.47,162.23
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,187.95,118.24
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,138.24,80.27
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,89.71,48.79
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,48.77,34.96
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,36.81,24.69
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,27.26,15.96
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.16,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,26.07,14.99
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,39.13,27.28
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.42,33.95
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,84.67,49.72
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,128.31,77.7
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,178.57,115.62
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,216.13,152.99
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,236.19,174.69
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,303.63,223.72
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,394.39,292.07
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,449.88,335.64
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,504.51,377.43
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,555.11,414.83
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,605.17,450.63
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,651.61,482.98
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,693.68,511.52
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,733.31,537.01
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,770.77,559.63
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,803.85,579.31
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,834.2,597.03
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,859.51,612.6
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,881.72,626.19
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,898.03,636.39
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,910.93,644.52
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,918.7,649.15
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,923.18,651.83
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,923.08,650.38
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,919.78,647.05
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,911.37,642.28
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,899.64,635.51
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,883.25,625.82
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,863.57,614.07
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,837.75,598.34
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,809.01,580.66
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,773.51,558.41
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,740.73,537.81
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,614.6,447.36
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,500.05,363.54
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,479.04,350.12
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,454.77,333.51
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,402.98,296.74
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,351.34,259.54
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,356.64,262.08
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,339.68,245.32
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,288.41,203.99
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,237.51,162.22
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,186.03,120.99
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,137.37,83.82
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,92.08,53.83
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,53.94,39.23
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.72,27.06
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.73,17.07
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.54,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,24.14,13.32
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,34.25,23.19
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,39.24,27.86
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,78.02,41.93
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,124.0,71.09
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,175.95,110.4
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,228.1,152.44
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,286.75,199.98
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,341.8,245.24
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,398.48,290.68
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,452.71,333.13
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,507.69,374.84
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,558.4,412.33
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,608.31,448.19
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,655.0,481.16
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,700.14,512.33
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,740.41,538.06
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,778.37,561.82
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,811.34,582.39
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,841.46,601.01
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,867.28,617.78
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,889.88,632.53
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,906.1,641.91
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,918.73,649.06
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,927.79,655.1
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,933.4,659.05
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,932.86,659.43
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,928.94,657.76
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,920.21,652.6
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,908.02,645.32
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,890.63,634.95
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,869.94,622.46
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,844.28,606.49
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,815.59,588.48
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,740.82,537.08
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,662.76,479.91
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,649.66,473.61
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,630.2,462.14
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,548.61,403.41
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,471.48,347.35
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,334.68,247.94
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,213.14,157.83
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,266.39,197.63
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,299.86,219.83
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,262.43,189.42
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,222.53,156.2
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,176.27,119.49
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,132.7,85.9
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,92.59,55.27
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,48.46,30.3
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.93,23.22
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.48,15.31
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,13.64,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.32,14.11
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.4,26.63
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.71,33.33
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,84.05,49.17
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,127.74,77.11
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,178.12,114.92
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,229.23,155.81
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,285.71,201.62
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,339.65,245.79
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,395.6,290.45
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,451.21,333.8
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,505.99,375.34
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,505.36,374.29
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,477.77,352.16
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,496.04,364.21
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,505.56,369.54
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,439.73,321.11
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,359.95,262.0
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,497.5,361.08
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,641.2,459.98
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,769.01,552.83
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,886.84,632.75
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,831.05,591.77
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,746.22,528.01
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,699.24,495.45
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,642.74,455.94
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,799.05,569.14
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,920.49,650.71
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,681.13,488.88
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,408.18,291.59
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,660.44,478.0
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,862.41,616.44
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,836.96,599.09
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,808.65,581.28
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,699.85,505.11
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,586.98,423.1
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,630.39,459.1
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,651.43,478.0
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,604.53,444.44
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,557.06,410.08
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,505.52,372.7
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,454.44,334.61
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,384.64,281.68
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,326.06,236.82
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,228.6,165.72
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,154.83,114.18
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,129.36,94.73
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,105.04,76.07
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,81.28,58.16
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,60.73,42.58
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,42.94,29.65
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,25.26,14.21
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,12.78,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,13.64,0.0
