Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,22.3,11.62
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,33.56,22.53
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,38.17,26.9
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,78.01,41.19
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,125.44,71.36
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,178.92,111.91
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,235.27,157.69
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,292.9,204.89
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,348.44,250.48
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,405.6,295.9
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,460.52,338.07
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,515.8,378.71
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,567.58,416.19
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,618.52,451.89
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,664.77,482.37
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,709.3,510.72
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,750.4,537.3
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,789.16,562.01
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,822.95,582.6
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,853.83,601.24
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,879.42,617.35
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,901.74,631.46
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,918.47,640.81
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,931.65,648.02
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,940.37,653.88
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,945.59,657.7
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,945.54,656.96
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,942.04,654.2
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,933.24,649.25
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,920.94,642.22
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,904.16,632.44
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,883.85,620.47
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,857.28,604.22
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,827.61,585.98
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,685.05,489.09
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,536.48,382.45
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,625.81,451.74
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,673.29,489.74
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,626.04,456.1
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,577.41,421.16
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,525.23,383.55
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,472.16,344.03
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,416.08,300.44
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,360.68,256.09
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,303.1,209.63
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,247.79,164.21
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,188.79,116.49
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,136.37,76.12
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,86.19,43.48
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,43.13,24.99
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,31.0,19.76
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,24.27,13.29
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,12.05,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,12.73,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,21.0,10.46
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,30.13,19.63
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,34.93,24.09
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,75.95,38.72
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,123.9,69.07
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,180.16,111.69
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,234.05,155.43
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,291.52,202.3
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,347.43,248.18
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,404.89,294.06
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,460.96,337.72
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,516.12,379.4
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,567.12,416.55
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,617.22,451.9
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,664.16,484.28
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,709.42,514.61
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,750.03,539.49
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,788.26,562.52
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,821.88,582.65
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,852.56,600.78
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,878.82,616.63
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,901.81,630.41
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,917.53,638.71
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,929.49,644.74
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,938.22,650.23
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,943.46,653.67
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,943.41,653.94
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,939.91,652.22
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,931.1,647.28
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,918.8,640.27
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,901.68,628.97
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,881.18,615.63
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,855.23,599.88
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,826.22,582.15
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,790.81,560.22
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,753.18,536.71
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,712.36,511.78
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,669.56,483.69
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,622.34,450.83
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,574.94,417.01
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,522.38,379.48
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,469.6,340.54
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,413.62,297.4
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,358.71,253.88
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,299.37,206.7
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,244.46,162.14
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,189.12,118.04
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,138.53,79.62
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,89.05,47.27
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,47.06,28.31
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,34.04,22.22
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,25.01,13.78
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,11.82,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.91,10.98
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.23,22.2
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,40.37,28.69
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,79.78,43.47
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,126.24,73.26
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,179.0,113.31
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,231.42,155.69
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,290.49,203.67
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,346.14,249.29
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,403.58,295.04
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,458.21,337.39
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,513.61,378.87
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,564.63,416.06
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,614.98,451.62
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,661.89,484.06
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,707.36,514.73
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,748.72,540.6
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,787.8,564.58
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,821.75,585.01
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,852.92,603.53
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,878.58,619.74
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,900.97,633.93
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,917.78,643.32
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,931.02,650.53
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,939.32,655.76
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,944.12,658.92
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,944.53,658.09
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,941.49,655.22
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,932.66,650.22
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,920.33,643.12
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,902.3,631.15
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,880.91,617.16
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,854.98,601.33
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,825.98,583.51
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,789.93,561.05
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,751.81,537.1
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,711.16,511.94
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,668.54,483.71
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,622.95,451.84
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,573.84,416.81
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,520.8,378.89
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,467.61,339.61
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,412.18,296.87
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,357.79,253.71
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,298.6,206.63
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,243.91,162.22
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,188.4,117.97
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,137.74,79.43
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,88.65,47.17
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,47.19,28.24
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,33.63,21.75
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,24.22,12.99
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,10.91,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.28,10.97
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.71,23.29
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,42.15,30.1
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,82.05,46.49
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,127.38,75.74
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,179.39,115.16
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,231.2,157.09
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,288.34,204.0
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,343.6,249.62
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,402.5,296.75
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,457.23,338.88
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,513.09,380.3
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,565.03,418.07
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,614.84,453.11
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,661.21,484.92
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,706.21,514.91
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,747.24,540.23
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,786.02,563.46
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,819.77,583.45
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,850.74,601.51
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,876.59,616.2
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,899.22,628.84
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,915.88,637.73
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,928.98,644.48
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,937.18,649.26
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,941.93,652.03
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,941.41,652.02
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,937.48,650.04
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,928.3,644.55
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,915.67,637.02
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,795.1,557.89
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,660.82,463.0
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,758.07,536.08
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,821.62,581.29
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,785.11,558.19
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,746.8,534.38
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,709.42,510.07
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,665.87,480.49
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,561.03,405.55
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,464.23,335.6
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,475.55,345.68
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,462.47,335.89
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,373.61,270.14
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,302.64,218.23
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,237.78,170.86
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,182.91,131.42
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,171.37,115.95
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,140.17,84.4
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,91.47,52.02
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,52.39,32.85
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,37.19,24.55
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.48,14.52
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.42,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.55,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,21.34,10.03
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,37.49,25.57
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,55.2,41.17
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,77.72,56.62
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,102.94,75.76
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,131.19,97.41
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,181.09,132.98
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,245.46,180.78
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,302.16,224.37
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,364.83,272.28
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,419.88,313.49
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,478.66,356.34
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,526.98,390.22
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,578.48,425.07
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,625.68,456.07
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,673.62,486.52
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,713.75,511.02
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,752.43,533.94
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,790.27,556.98
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,822.96,575.78
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,848.66,591.8
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,871.62,606.12
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,895.29,619.58
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,906.09,625.02
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,814.97,564.99
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,685.53,475.37
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,510.5,359.68
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,317.61,225.39
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,638.0,457.4
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,902.65,631.03
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,886.43,618.83
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,866.89,606.85
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,840.79,591.59
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,811.83,574.4
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,704.21,501.12
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,591.55,420.98
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,638.04,459.34
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,658.95,478.63
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,423.8,311.15
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,206.34,149.61
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,312.46,230.14
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,395.64,290.45
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,375.65,274.53
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,342.44,247.06
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,235.07,168.84
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,159.05,116.64
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,130.58,95.26
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,104.01,75.22
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,79.55,56.85
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,58.33,40.77
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,39.7,27.0
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,21.15,10.61
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.91,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.46,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,24.0,11.81
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,41.66,29.24
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,57.51,43.37
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,92.56,62.84
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,130.95,89.39
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,175.81,123.36
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,206.68,150.95
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,231.71,173.2
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,273.16,206.45
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,311.94,236.89
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,336.6,255.64
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,358.09,271.27
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,401.3,303.29
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,446.06,335.95
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,461.3,345.55
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,473.56,352.82
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,472.79,351.24
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,462.56,342.89
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,641.71,476.83
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,817.77,602.55
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,843.75,618.39
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,867.09,633.49
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,786.95,574.35
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,682.97,497.46
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,808.16,590.96
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,911.17,664.28
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,831.59,606.0
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,734.93,534.38
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,758.13,552.49
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,778.45,567.83
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,691.21,505.7
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,599.01,439.65
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,667.66,491.61
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,727.13,535.3
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,715.05,527.7
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,698.72,517.47
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,644.15,479.15
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,590.3,441.02
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,427.41,321.79
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,279.93,210.72
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,364.32,276.7
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,422.24,319.14
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,363.46,273.52
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,306.99,229.68
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,261.03,193.01
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,216.2,156.57
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,172.1,120.82
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,130.94,88.35
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,93.17,59.24
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,53.2,34.87
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.83,25.3
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.94,13.77
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,24.22,14.29
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,44.14,30.41
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,119.65,90.4
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,198.04,150.97
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,220.29,167.26
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,242.75,183.59
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,263.93,199.12
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,285.15,214.56
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,360.47,270.09
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,445.8,331.38
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,438.91,325.33
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,435.65,322.16
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,472.59,347.92
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,517.83,378.99
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,512.35,374.46
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,513.6,374.84
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,567.91,412.57
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,614.06,444.01
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,765.83,554.52
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,903.95,651.99
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,905.7,652.67
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,904.41,652.41
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,895.49,646.66
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,883.62,639.06
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,832.25,602.08
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,781.58,565.43
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,711.39,516.98
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,649.67,473.65
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,696.51,511.33
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,724.96,535.11
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,684.06,506.37
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,642.01,476.78
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,595.67,443.82
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,548.81,409.78
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,497.54,372.29
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,444.16,332.35
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,391.4,291.24
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,340.43,250.65
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,286.46,207.66
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,236.34,167.35
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,186.15,127.58
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,141.1,93.13
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,98.16,63.74
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,63.37,43.7
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,43.7,30.77
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,27.8,15.67
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,22.08,9.74
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,37.41,25.61
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,53.82,40.21
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,82.16,56.41
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,115.45,80.64
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,152.67,109.55
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,185.6,137.45
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,216.13,162.92
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,251.63,191.0
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,287.07,218.36
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,298.81,227.16
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,302.09,228.88
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,373.9,282.66
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,448.37,337.38
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,441.55,330.16
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,423.26,314.7
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,601.72,449.25
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,777.53,574.56
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,810.94,593.7
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,841.71,611.95
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,867.5,628.04
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,890.23,642.15
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,800.99,577.81
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,671.0,481.46
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,819.4,590.84
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,936.03,669.85
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,935.91,669.15
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,932.49,667.4
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,923.49,661.82
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,911.14,654.21
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,893.67,643.36
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,873.02,630.52
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,847.07,615.75
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,818.21,598.93
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,738.89,543.76
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,654.87,482.3
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,671.4,498.27
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,667.26,498.56
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,553.49,414.18
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,454.07,339.58
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,409.84,307.96
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,366.37,276.02
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,345.49,259.45
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,319.04,237.03
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,270.33,198.04
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,222.91,159.47
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,175.51,121.39
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,131.59,87.05
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,90.43,57.88
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,56.65,38.26
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,39.12,27.06
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,24.92,13.31
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.19,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,21.83,9.22
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.72,23.45
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,45.49,33.28
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,84.02,51.2
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,126.24,79.42
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,175.59,117.33
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,228.09,160.28
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,283.16,205.77
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,336.78,250.42
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,392.98,296.19
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,410.27,311.36
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,406.08,308.06
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,444.51,336.65
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,483.48,364.89
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,520.96,390.2
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,556.72,413.62
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,569.17,420.5
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,571.37,420.25
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,561.99,411.2
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,549.27,399.87
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,565.1,409.1
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,580.26,417.53
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,574.88,411.72
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,559.26,399.31
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,770.83,549.46
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,942.66,658.96
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,944.05,655.61
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,942.01,652.33
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,933.65,649.01
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,921.84,643.61
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,905.15,633.88
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,884.98,621.97
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,859.43,607.84
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,830.81,591.59
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,790.5,567.52
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,754.36,545.88
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,712.19,518.53
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,668.3,489.08
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,621.19,457.19
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,572.79,423.27
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,485.36,359.86
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,408.94,303.84
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,389.28,287.84
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,355.91,258.83
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,298.63,212.35
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,244.31,167.66
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,189.05,123.0
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,138.85,84.06
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,90.52,51.39
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,49.02,30.39
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,33.16,21.85
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.69,11.25
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,7.28,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.38,7.76
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,34.03,22.72
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.86,30.03
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,82.86,47.85
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,127.96,77.83
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,180.21,118.22
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,215.1,154.25
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,230.7,172.73
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,304.74,227.28
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,403.52,302.05
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,460.46,346.61
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,516.9,389.57
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,569.03,428.04
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,620.64,464.91
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,668.13,497.84
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,711.09,526.85
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,752.27,552.9
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,791.26,576.95
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,745.23,540.32
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,663.19,477.05
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,791.28,571.07
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,906.55,648.21
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,926.18,658.8
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,942.6,668.15
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,951.5,673.81
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,956.83,677.37
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,956.75,676.58
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,953.12,673.67
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,944.08,668.47
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,931.48,661.12
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,913.12,650.15
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,891.42,637.06
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,864.61,620.38
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,834.71,601.66
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,800.35,580.15
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,763.4,556.74
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,721.64,530.74
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,677.86,501.83
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,629.88,467.66
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,580.76,431.83
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,528.28,393.33
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,474.43,352.61
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,416.93,307.28
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,360.72,261.73
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,302.76,214.27
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,245.23,166.54
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,188.76,120.44
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,137.29,80.27
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,87.23,46.54
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,45.35,26.74
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,30.65,19.64
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,22.11,10.46
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
