Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.26,3.98
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.27,19.54
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,36.73,25.65
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,78.25,41.66
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,125.67,73.01
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,179.81,115.05
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,233.75,159.92
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,294.39,210.75
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,351.19,259.08
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,409.76,307.75
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,465.21,352.21
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,520.55,395.15
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,572.54,434.18
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,623.75,471.43
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,671.25,505.12
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,717.21,536.38
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,758.33,562.37
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,797.1,586.44
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,832.01,607.85
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,864.11,627.23
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,890.14,643.79
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,912.87,658.23
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,930.79,668.24
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,945.2,676.02
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,953.69,681.45
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,958.6,684.71
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,958.03,683.17
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,953.9,679.47
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,944.78,673.82
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,932.09,665.99
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,914.13,653.72
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,892.83,639.37
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,866.38,622.8
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,836.84,604.17
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,798.45,579.75
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,758.39,554.03
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,716.9,527.99
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,676.51,500.68
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,627.5,465.77
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,577.67,429.46
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,524.59,390.61
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,471.45,350.48
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,412.93,304.55
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,357.16,259.53
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,299.51,212.68
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,244.82,167.51
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,188.93,122.35
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,138.75,83.57
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,89.98,50.74
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,48.41,29.7
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.81,21.36
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.72,10.53
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.22,6.55
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,39.16,26.85
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,48.13,35.29
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,86.45,52.51
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,130.79,82.26
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,182.86,122.09
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,236.66,165.29
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,295.99,213.84
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,352.79,261.12
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,412.0,309.13
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,469.95,354.28
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,528.18,398.19
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,581.33,437.69
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,633.97,475.62
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,683.51,510.48
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,728.4,541.33
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,770.31,567.64
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,809.96,591.95
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,844.85,612.95
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,877.03,631.98
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,903.73,648.61
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,927.18,663.14
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,945.41,672.94
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,960.18,680.57
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,968.62,685.64
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,973.48,688.56
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,973.85,687.34
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,970.65,683.97
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,961.03,678.09
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,947.85,670.05
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,929.73,659.2
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,908.14,646.17
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,880.58,629.03
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,849.92,609.86
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,814.71,587.61
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,776.85,563.47
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,734.27,535.95
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,689.67,505.63
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,640.57,471.0
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,591.59,435.57
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,536.62,395.8
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,481.46,354.58
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,423.33,309.82
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,366.37,264.54
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,307.38,216.53
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,248.95,168.32
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,191.26,121.53
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,138.93,80.96
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,87.98,46.86
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,45.62,26.77
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,30.83,19.65
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,21.21,9.05
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.45,3.72
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.56,21.35
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,40.45,28.78
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,82.79,46.48
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,129.17,77.4
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,182.74,118.85
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,236.52,163.01
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,298.25,214.17
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,354.8,261.47
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,413.25,309.0
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,469.66,352.9
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,526.99,395.84
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,578.99,434.11
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,630.74,470.91
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,678.67,504.1
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,725.12,534.79
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,766.98,560.68
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,806.47,584.63
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,841.17,605.14
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,873.01,623.59
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,898.68,639.25
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,921.03,652.8
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,939.06,662.3
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,953.52,669.57
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,962.02,674.94
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,966.91,678.19
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,966.31,676.72
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,962.1,673.13
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,953.34,668.21
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,941.0,661.13
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,922.77,650.4
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,901.09,637.52
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,874.32,621.36
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,844.42,603.13
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,809.05,581.21
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,771.05,557.37
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,729.03,531.69
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,684.92,503.33
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,636.37,469.21
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,586.57,433.31
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,532.92,394.36
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,478.91,353.83
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,421.02,308.52
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,364.13,262.67
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,305.31,214.72
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,249.12,168.09
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,189.14,119.35
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,136.28,78.17
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,85.25,44.01
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,42.58,24.11
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.26,17.46
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.54,8.05
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.51,2.02
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,29.99,19.09
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.59,26.22
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,80.17,42.98
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,127.56,74.44
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,181.94,116.51
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,236.77,161.79
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,298.32,212.82
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,355.64,260.34
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,414.91,308.03
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,471.44,352.23
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,528.57,395.33
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,580.55,433.33
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,632.22,469.84
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,680.76,503.04
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,727.69,533.59
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,769.12,558.83
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,808.17,582.17
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,843.33,603.03
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,875.64,621.91
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,902.28,638.36
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,925.61,652.77
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,942.75,661.97
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,956.29,669.01
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,965.27,674.68
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,970.63,678.23
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,970.47,677.08
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,966.69,673.82
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,957.87,668.93
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,945.44,661.89
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,927.08,651.54
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,905.23,638.97
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,878.3,622.82
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,848.21,604.58
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,812.24,582.38
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,773.86,558.41
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,731.52,532.64
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,687.12,504.13
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,638.33,470.01
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,588.21,434.04
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,534.92,395.44
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,480.16,354.5
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,422.32,309.28
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,365.49,263.54
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,306.26,215.35
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,247.62,166.93
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,189.88,119.94
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,137.15,78.87
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,85.68,44.38
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,42.66,24.17
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,27.91,17.13
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.7,6.92
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.94,1.1
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.27,17.7
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,36.01,24.92
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,79.41,41.61
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,127.87,74.0
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,183.2,117.08
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,240.14,164.37
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,299.38,213.98
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,357.08,262.15
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,416.61,310.38
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,473.0,354.11
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,529.41,396.17
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,582.28,435.85
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,634.33,473.85
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,682.57,507.16
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,729.08,537.55
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,771.24,563.59
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,811.0,587.68
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,844.83,607.57
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,875.62,625.33
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,902.71,642.21
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,926.5,657.01
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,943.68,666.63
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,957.23,674.04
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,966.66,679.99
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,972.47,683.8
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,971.34,681.96
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,966.6,678.0
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,957.33,672.39
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,944.46,664.64
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,926.26,653.88
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,904.68,641.02
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,877.05,623.99
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,846.33,604.95
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,811.47,583.11
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,773.96,559.39
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,731.32,533.13
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,686.67,504.19
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,638.34,470.21
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,588.64,434.39
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,535.28,395.77
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,480.4,354.77
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,422.63,309.63
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,365.67,263.79
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,306.25,215.47
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,247.49,166.96
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,189.85,119.94
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,136.92,78.58
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,85.16,43.88
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,41.93,23.55
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.12,16.43
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.87,5.7
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.0,0.37
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.34,17.71
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,37.76,26.45
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,81.46,43.93
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,129.65,76.36
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,185.0,119.48
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,240.35,165.51
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,302.07,216.95
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,359.38,264.51
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,418.64,312.18
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,475.64,356.73
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,533.25,400.18
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,585.74,438.13
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,638.19,474.59
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,685.91,506.78
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,731.97,536.22
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,773.82,562.69
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,813.29,587.34
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,847.62,607.22
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,879.02,625.03
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,905.07,641.1
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,927.81,655.13
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,943.53,663.48
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,955.47,669.59
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,963.76,674.9
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,968.5,678.14
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,966.85,676.62
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,961.68,673.05
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,952.08,667.74
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,938.98,660.34
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,920.16,649.4
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,898.08,636.42
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,779.07,558.4
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,648.2,465.98
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,722.18,524.19
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,767.52,559.9
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,724.12,531.29
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,678.94,500.44
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,569.59,420.96
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,467.03,345.48
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,481.45,358.27
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,470.7,350.19
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,308.22,229.32
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,176.46,131.82
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,230.27,167.92
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,243.54,167.32
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,187.53,121.25
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,136.27,80.98
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,86.66,47.54
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,46.23,27.63
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.72,17.67
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,18.1,4.4
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.31,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,30.29,19.14
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,41.79,29.69
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,82.07,47.21
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,128.72,79.02
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,181.4,119.65
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,187.94,135.83
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,164.3,124.54
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,189.21,143.67
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,214.38,162.56
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,353.89,268.16
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,521.4,392.95
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,574.11,431.18
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,626.39,468.45
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,674.93,502.02
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,718.41,531.22
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,759.98,557.09
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,799.39,581.14
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,833.92,601.94
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,865.69,620.78
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,891.81,636.86
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,914.77,650.92
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,932.59,660.69
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,947.02,668.36
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,956.11,673.47
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,961.72,676.49
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,960.99,674.59
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,956.79,670.66
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,947.22,664.54
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,934.18,656.37
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,916.35,645.27
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,895.21,632.15
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,867.73,614.73
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,837.29,595.44
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,801.82,572.86
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,764.02,548.69
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,725.5,524.17
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,680.37,493.5
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,630.61,459.03
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,579.94,423.12
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,525.68,384.55
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,471.55,344.8
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,412.75,299.91
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,356.55,255.64
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,297.61,208.71
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,241.92,163.58
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,185.41,118.64
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,134.87,80.06
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,86.13,47.66
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,45.32,27.02
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,29.07,17.8
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,18.07,3.29
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.32,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,30.28,19.07
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,41.46,29.38
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,83.93,47.97
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,129.6,78.98
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,182.94,120.31
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,236.38,163.73
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,296.05,212.48
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,353.15,259.66
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,413.8,308.27
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,469.88,352.14
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,527.19,395.52
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,580.22,434.15
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,632.64,471.01
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,678.86,502.67
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,725.9,533.34
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,767.56,558.72
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,806.93,582.18
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,841.15,601.93
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,872.56,619.64
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,898.74,635.49
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,921.67,649.29
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,939.35,658.46
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,953.56,665.51
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,962.35,670.64
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,967.56,673.69
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,966.81,672.17
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,962.48,668.59
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,953.16,663.41
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,940.29,656.12
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,921.14,644.96
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,898.61,631.71
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,871.96,615.52
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,842.23,597.34
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,804.33,573.78
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,764.54,548.82
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,721.69,521.6
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,680.26,493.72
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,631.38,459.88
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,581.49,424.51
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,526.64,385.51
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,471.86,345.25
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,414.35,301.04
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,356.75,255.57
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,297.86,208.55
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,242.16,163.27
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,185.44,118.07
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,134.68,79.29
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,85.31,46.45
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,45.28,26.76
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.96,16.73
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.31,1.58
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.07,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,33.27,21.41
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,46.23,33.37
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,85.33,51.74
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,128.86,81.61
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,180.3,121.11
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,234.64,164.78
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,293.8,212.86
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,349.94,258.82
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,408.8,305.68
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,464.77,348.47
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,522.99,391.4
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,576.06,429.81
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,628.83,466.76
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,676.83,499.53
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,723.67,530.64
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,766.2,557.09
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,806.67,581.49
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,834.58,597.38
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,865.83,615.39
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,892.03,631.29
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,915.12,645.23
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,933.14,655.01
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,947.88,662.79
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,956.36,667.76
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,961.39,670.72
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,960.57,669.14
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,956.3,665.57
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,946.76,659.86
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,933.79,652.14
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,914.26,639.04
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,891.58,624.09
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,864.02,608.36
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,833.59,590.71
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,803.88,572.52
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,765.12,548.29
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,722.05,521.75
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,677.28,492.52
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,570.34,416.02
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,469.24,342.78
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,395.35,290.48
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,324.73,239.58
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,355.72,261.36
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,353.55,254.89
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,294.98,208.1
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,239.98,163.58
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,184.27,119.0
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,134.45,80.78
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,84.71,47.52
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,46.34,28.02
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,29.1,17.55
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.51,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.96,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.55,18.22
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,41.56,29.29
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,83.89,47.71
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,125.75,79.34
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,166.91,113.94
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,225.66,157.99
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,298.17,214.44
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,355.59,261.74
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,416.57,310.42
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,473.83,354.92
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,532.62,399.08
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,586.1,437.91
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,636.68,473.49
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,685.67,506.02
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,733.35,535.79
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,774.92,562.26
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,814.17,586.97
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,849.54,607.72
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,882.12,626.45
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,908.58,641.47
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,931.74,654.39
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,950.01,664.59
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,964.82,672.68
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,973.71,678.58
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,978.94,682.34
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,978.59,681.32
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,974.58,678.14
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,964.54,672.41
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,950.88,664.52
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,932.25,653.85
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,910.15,640.98
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,882.02,623.72
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,850.77,604.44
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,815.35,582.57
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,777.27,558.78
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,734.01,532.23
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,688.75,503.41
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,639.77,469.09
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,589.56,433.05
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,535.79,394.22
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,480.41,352.98
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,421.34,307.13
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,363.53,260.93
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,303.75,212.67
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,244.93,164.41
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,186.58,117.27
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,133.8,76.45
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,82.22,42.1
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,39.97,22.12
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,24.88,14.1
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.59,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
