Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.97,3.23
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,16.7,8.1
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,23.32,13.69
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,29.95,19.21
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,34.82,23.19
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,27.12
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,51.68,36.8
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,63.69,46.39
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,85.08,63.32
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,106.58,80.07
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,103.05,76.99
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,99.53,73.97
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,125.75,94.29
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,152.3,114.57
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,157.0,117.97
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,161.76,121.47
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,169.76,127.48
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,177.82,133.53
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,196.91,148.0
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,216.09,162.46
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,235.81,176.92
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,255.58,191.3
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,248.8,186.1
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,241.93,180.9
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,267.52,200.08
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,293.08,219.08
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,238.82,178.5
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,185.05,137.99
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,108.77,79.58
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,33.78,21.02
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,154.48,115.55
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,277.02,208.94
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,170.98,128.29
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,67.49,47.9
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,43.88,29.39
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,20.35,10.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,35.84,23.16
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,51.33,35.66
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,157.62,120.61
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,258.18,198.54
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,287.71,220.15
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,291.76,220.21
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,263.72,194.59
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,225.33,159.28
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,167.01,112.25
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,119.15,75.28
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,72.9,43.55
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,37.89,25.89
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,18.77,6.06
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,12.31,3.61
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,25.12,14.83
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,37.95,25.89
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,53.25,38.86
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,68.69,51.74
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,90.37,69.53
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,112.25,87.18
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,151.56,118.23
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,196.69,153.5
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,261.83,204.04
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,338.9,262.87
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,378.94,292.64
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,419.9,322.76
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,482.15,368.34
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,557.02,421.87
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,596.59,448.53
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,636.13,474.76
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,555.05,413.13
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,465.11,345.1
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,539.4,397.88
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,604.01,441.47
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,619.33,450.07
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,633.89,458.38
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,431.2,317.56
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,209.57,155.64
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,255.52,190.72
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,301.66,224.32
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,374.29,277.24
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,435.87,321.31
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,459.71,338.86
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,482.53,355.93
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,392.49,291.77
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,295.54,221.33
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,284.87,214.36
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,274.16,206.93
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,272.86,206.57
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,278.06,211.06
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,284.06,216.49
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,288.29,220.49
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,233.18,179.02
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,177.41,136.44
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,220.95,170.87
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,245.32,188.41
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,206.03,156.79
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,167.58,125.41
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,130.35,94.85
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,95.56,66.62
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,63.08,41.97
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,35.36,23.9
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,17.8,4.38
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,55.66,40.29
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,107.88,82.37
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,146.86,113.01
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,191.47,147.83
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,233.21,179.7
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,277.19,212.86
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,306.02,234.29
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,335.11,255.72
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,370.05,280.88
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,405.73,306.23
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,547.55,412.33
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,691.3,516.08
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,644.52,479.36
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,587.87,436.19
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,649.16,480.81
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,723.48,533.05
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,653.77,481.19
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,592.2,435.04
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,806.76,595.08
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,983.39,715.35
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,899.54,656.77
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,782.94,570.87
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,709.54,519.43
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,624.96,459.22
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,589.47,433.78
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,554.05,408.08
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,727.85,540.38
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,849.7,627.88
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,672.58,501.81
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,488.7,364.11
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,609.6,460.11
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,685.0,519.86
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,631.92,480.64
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,578.62,441.11
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,521.57,397.6
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,464.98,353.38
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,404.17,305.02
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,345.91,257.46
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,285.22,207.69
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,228.9,160.73
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,170.8,113.54
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,118.64,72.93
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,70.3,39.95
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,34.07,22.38
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.08,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,13.64,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,24.11,11.69
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,45.27,26.65
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,87.24,52.94
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,132.62,86.32
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,187.18,130.04
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,191.91,143.03
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,167.9,129.31
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,283.8,218.38
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,426.75,329.7
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,486.23,376.81
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,548.19,424.81
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,602.9,465.77
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,657.31,505.34
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,708.63,541.82
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,754.61,572.25
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,797.59,601.05
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,838.31,628.03
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,874.83,650.93
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,908.74,671.9
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,935.36,688.57
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,958.66,703.03
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,976.13,712.55
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,989.99,719.76
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,998.73,725.18
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,1003.76,728.32
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,1002.64,727.57
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,997.8,724.55
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,986.82,717.26
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,972.21,707.72
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,951.66,694.37
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,927.68,678.86
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,898.63,660.0
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,866.53,639.18
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,825.72,612.41
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,788.77,588.17
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,742.4,557.04
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,694.33,523.45
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,641.06,484.99
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,587.37,445.36
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,529.76,402.35
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,472.31,358.24
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,410.64,309.18
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,351.28,260.73
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,289.41,210.44
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,231.96,162.8
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,172.92,114.56
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,121.55,74.38
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,70.58,39.59
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,34.07,22.25
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,16.13,0.05
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,11.82,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.39,9.41
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,42.86,21.92
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,90.13,49.21
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,140.78,86.81
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,200.0,135.27
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,258.78,185.38
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,324.65,241.12
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,385.4,292.8
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,448.29,344.77
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,439.29,339.28
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,395.86,304.65
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,531.79,409.55
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,677.23,518.49
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,727.14,551.87
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,775.32,583.12
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,818.8,611.49
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,859.72,637.83
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,894.68,658.86
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,926.51,677.65
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,953.21,694.33
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,976.38,708.72
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,991.36,716.41
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,1002.32,721.6
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,1010.22,726.38
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,1014.3,728.85
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,1011.13,726.8
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,1004.17,722.49
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,861.58,626.33
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,680.71,495.13
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,830.49,607.82
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,930.27,676.89
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,900.91,657.25
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,868.46,636.48
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,825.93,608.85
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,787.36,583.79
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,741.36,554.51
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,693.66,522.7
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,508.86,385.84
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,341.2,258.08
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,428.44,327.03
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,471.63,358.55
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,409.59,308.8
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,349.86,260.06
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,287.94,209.16
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,230.32,160.96
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,170.81,112.57
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,119.52,72.7
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,68.47,37.82
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,31.58,20.07
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,11.82,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.45,8.45
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,44.91,24.01
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,90.99,51.93
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,140.43,88.76
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,198.8,136.23
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,256.69,185.24
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,319.87,238.18
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,379.71,288.23
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,442.1,338.86
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,501.98,385.4
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,562.41,430.73
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,617.26,470.26
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,671.51,507.99
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,718.5,539.27
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,767.75,569.82
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,810.17,596.32
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,850.22,620.93
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,885.72,641.52
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,918.37,660.09
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,944.37,675.05
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,966.93,687.84
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,984.47,696.1
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,998.38,702.14
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,1005.66,705.57
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,1009.15,706.83
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,1007.37,705.72
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,1001.8,702.47
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,990.51,695.85
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,975.52,687.1
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,954.04,675.07
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,929.12,660.9
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,899.54,643.16
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,866.86,623.39
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,672.64,492.86
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,472.98,347.98
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,492.04,364.93
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,512.68,381.19
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,369.39,277.11
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,239.78,180.21
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,253.77,192.35
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,263.49,200.4
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,328.23,248.31
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,347.25,256.88
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,285.25,206.13
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,227.62,158.37
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,168.33,110.31
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,116.95,70.42
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,65.92,35.7
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,29.06,17.87
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,12.28,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,21.16,8.46
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,43.9,24.58
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,86.41,51.14
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,133.06,85.59
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,191.22,131.79
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,246.79,177.36
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,308.38,227.31
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,366.8,274.04
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,428.21,321.27
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,486.15,363.89
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,545.81,405.97
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,600.25,443.54
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,654.68,479.82
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,646.37,469.16
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,611.89,441.12
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,623.95,449.18
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,631.78,453.72
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,680.38,486.95
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,730.13,520.1
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,746.52,530.44
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,760.79,539.78
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,883.65,626.74
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,978.02,687.85
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,953.29,671.98
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,901.05,634.77
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,954.99,675.87
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,981.88,693.45
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,970.55,686.97
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,955.74,678.78
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,935.64,667.84
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,912.3,654.78
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,882.59,638.33
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,857.52,624.79
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,819.86,601.49
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,779.65,576.31
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,657.58,490.13
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,535.78,400.94
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,485.81,366.06
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,437.12,330.98
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,382.25,290.97
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,324.93,248.35
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,292.72,223.46
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,254.19,192.87
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,211.62,158.95
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,170.77,125.81
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,129.77,92.67
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,92.06,62.57
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,57.49,36.74
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,28.66,17.42
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,14.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,11.37,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.61,7.02
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,43.75,24.07
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,87.25,51.62
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,133.95,86.22
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,192.01,132.33
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,247.7,178.21
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,308.88,227.95
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,367.22,274.6
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,428.55,321.74
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,486.09,363.61
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,545.1,404.59
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,599.08,442.83
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,653.19,480.17
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,702.41,513.03
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,750.28,543.66
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,793.01,571.11
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,833.66,597.14
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,868.14,618.72
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,899.8,638.48
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,799.97,570.72
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,658.93,471.26
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,556.99,402.52
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,438.31,319.11
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,506.38,368.38
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,588.12,424.76
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,521.63,377.83
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,468.47,340.34
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,741.46,538.91
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,950.41,676.81
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,820.54,589.28
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,673.08,485.38
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,776.44,564.92
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,850.14,618.41
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,810.72,593.16
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,769.29,567.34
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,473.86,358.31
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,182.67,136.35
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,406.27,311.61
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,570.23,431.51
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,512.47,387.8
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,455.65,345.0
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,394.81,297.43
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,336.48,250.47
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,275.63,201.06
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,219.61,154.77
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,159.62,106.07
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,110.04,67.45
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,63.25,35.56
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,28.43,16.9
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.61,6.45
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,44.07,24.48
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,86.52,51.97
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,133.22,87.21
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,188.9,132.33
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,246.86,180.8
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,308.06,231.61
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,365.8,279.14
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,426.67,327.81
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,484.67,373.02
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,544.45,418.21
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,599.01,459.02
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,652.19,497.89
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,702.38,533.07
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,751.81,566.13
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,794.61,594.45
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,835.33,621.15
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,760.13,563.68
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,654.32,481.78
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,807.4,595.78
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,945.14,689.33
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,806.37,591.38
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,617.35,451.98
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,664.2,486.7
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,710.45,519.43
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,695.81,508.9
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,680.03,497.96
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,838.99,616.16
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,948.85,692.54
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,928.8,679.01
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,905.47,664.34
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,883.87,650.86
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,850.29,629.31
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,660.74,495.14
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,470.95,352.77
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,593.02,449.03
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,672.88,510.96
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,620.54,472.59
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,567.58,433.58
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,510.27,390.76
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,453.86,347.38
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,393.77,299.37
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,335.79,251.8
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,274.26,201.13
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,217.57,153.76
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,158.17,105.22
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,108.99,66.69
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,61.73,34.35
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,26.72,15.32
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.91,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.83,5.36
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,43.23,23.45
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,86.28,51.12
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,75.26,49.51
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,37.03,25.15
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,46.34,32.77
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,55.66,40.25
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,109.04,83.42
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,164.07,127.19
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,227.97,177.14
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,292.65,226.91
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,212.67,163.67
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,124.88,93.66
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,320.35,246.57
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,516.56,392.45
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,547.32,413.42
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,577.48,434.37
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,613.2,459.01
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,638.25,476.0
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,667.41,495.44
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,695.18,513.76
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,653.09,482.7
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,621.24,458.77
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,693.59,511.75
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,778.86,571.95
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,530.88,395.7
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,273.53,203.9
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,658.74,498.78
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,962.5,707.82
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,941.48,692.28
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,917.11,676.75
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,886.64,657.14
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,853.2,635.46
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,814.23,609.88
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,772.97,582.56
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,727.41,552.89
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,680.15,521.42
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,629.48,484.01
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,574.93,442.99
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,451.25,348.59
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,347.22,268.21
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,354.8,272.69
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,337.34,254.31
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,275.53,202.44
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,218.28,153.73
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,158.41,104.72
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,108.28,65.81
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,59.35,32.23
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,25.02,13.68
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,14.1,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
