Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,10.46,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,18.09,4.27
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,43.22,22.39
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,89.03,51.85
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,88.23,59.42
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,61.81,45.63
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,114.86,87.86
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,172.72,133.7
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,220.43,171.16
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,268.13,208.17
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,302.52,234.26
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,337.33,260.18
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,430.94,331.76
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,527.32,404.02
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,526.45,400.32
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,508.5,384.34
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,561.62,423.04
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,627.63,469.91
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,646.57,481.14
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,663.76,491.27
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,693.98,512.07
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,723.6,532.27
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,702.75,516.11
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,666.26,489.54
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,585.86,431.69
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,489.78,361.9
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,544.48,402.5
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,612.13,451.03
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,652.59,480.76
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,703.56,517.41
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,628.23,463.99
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,566.95,420.14
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,607.37,451.65
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,653.64,486.19
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,689.87,514.8
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,707.42,530.14
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,615.8,463.4
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,524.3,396.3
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,493.0,374.63
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,459.01,350.15
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,418.51,320.39
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,376.12,288.31
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,336.58,256.8
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,289.91,218.88
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,237.22,176.24
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,188.21,136.03
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,136.7,94.5
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,94.14,61.17
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,55.08,33.26
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,25.18,13.26
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.01,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,17.91,3.42
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,43.79,25.28
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,85.41,53.87
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,116.63,80.88
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,145.58,106.81
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,214.79,159.48
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,300.85,226.68
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,361.78,275.97
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,422.88,324.14
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,481.79,369.49
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,543.43,415.58
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,597.58,455.53
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,651.73,494.49
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,620.5,466.89
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,562.6,419.89
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,538.39,401.08
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,518.59,384.82
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,634.99,468.54
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,757.08,552.51
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,545.25,402.39
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,297.64,219.87
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,430.93,317.82
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,554.98,404.54
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,412.61,302.98
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,260.74,192.06
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,374.51,276.06
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,478.66,350.28
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,531.87,388.57
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,596.88,434.6
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,690.03,502.74
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,774.1,563.14
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,761.45,555.09
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,745.52,545.45
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,666.02,490.44
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,601.17,444.79
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,553.14,412.3
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,506.02,379.78
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,459.52,346.55
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,413.88,313.4
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,443.71,336.93
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,448.32,339.22
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,387.31,291.01
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,329.15,244.15
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,267.48,194.32
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,208.38,145.94
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,151.86,100.59
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,103.6,63.51
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,56.98,31.73
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.97,10.87
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.01,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.29,2.26
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,44.45,23.92
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,88.14,53.02
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,135.46,89.11
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,191.85,134.83
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,250.51,183.59
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,312.1,234.02
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,370.37,281.45
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,431.78,329.88
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,489.13,373.78
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,547.31,416.83
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,601.84,456.86
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,656.42,495.91
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,593.96,445.66
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,491.05,365.66
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,501.08,372.16
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,509.02,376.53
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,569.74,419.15
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,632.51,462.14
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,802.34,584.5
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,954.37,685.95
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,873.92,629.06
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,768.63,552.51
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,647.39,468.81
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,523.14,380.41
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,581.62,422.71
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,624.71,453.22
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,809.96,588.24
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,955.89,687.49
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,933.97,672.65
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,908.94,657.24
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,877.7,637.43
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,843.79,615.87
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,792.67,582.8
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,738.46,545.14
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,650.33,483.81
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,572.86,428.75
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,447.6,337.51
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,336.73,254.72
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,314.76,239.57
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,290.56,221.84
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,251.64,191.91
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,214.5,162.98
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,176.21,133.0
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,139.96,104.21
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,104.37,75.9
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,70.87,49.29
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,43.09,27.71
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.03,8.12
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,7.73,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,14.64,0.21
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,41.97,24.77
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,81.11,53.25
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,49.01,31.32
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,50.35,35.72
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,95.93,72.26
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,127.63,97.0
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,159.9,121.75
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,115.21,86.28
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,70.92,51.08
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,126.24,94.38
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,182.78,137.46
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,417.64,316.31
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,661.59,488.36
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,649.33,474.53
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,620.08,451.38
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,505.18,369.87
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,372.0,273.38
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,487.55,356.76
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,619.12,446.3
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,676.03,484.98
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,746.27,532.13
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,677.84,485.45
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,622.59,447.73
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,701.04,503.4
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,762.28,545.84
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,834.44,597.39
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,888.93,635.9
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,857.73,617.81
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,824.19,598.61
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,791.35,578.66
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,754.92,555.89
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,456.78,344.76
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,163.48,121.44
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,139.49,103.92
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,115.85,85.9
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,103.16,76.46
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,90.53,66.93
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,228.94,174.96
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,318.39,237.85
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,257.8,188.28
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,202.64,143.04
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,146.2,97.87
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,98.32,61.11
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,53.3,29.97
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,21.06,7.81
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.1,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,16.36,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,44.11,24.69
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,87.02,54.51
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,133.36,90.13
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,188.81,135.01
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,243.64,180.28
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,304.9,230.16
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,291.78,224.15
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,253.5,195.31
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,321.31,247.16
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,404.2,308.91
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,418.78,318.55
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,437.05,330.67
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,494.68,371.64
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,565.59,420.65
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,452.94,337.49
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,328.96,244.49
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,510.23,377.76
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,700.48,507.96
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,830.45,598.57
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,952.59,677.98
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,958.42,680.45
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,968.4,686.92
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,851.27,607.45
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,706.7,506.8
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,851.79,609.82
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,969.92,688.4
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,956.45,679.53
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,939.8,670.04
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,783.28,564.33
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,614.65,445.78
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,616.05,449.57
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,626.31,458.11
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,698.48,513.9
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,748.11,552.95
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,632.22,471.06
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,524.55,393.6
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,545.86,412.29
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,547.33,414.97
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,436.18,332.29
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,339.7,259.56
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,335.23,255.09
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,312.26,234.13
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,252.09,185.41
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,197.58,140.85
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,141.76,96.41
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,93.57,59.51
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,50.85,29.35
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,19.47,5.5
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.64,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.56,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,43.5,24.62
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,84.48,53.53
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,132.04,90.08
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,187.31,134.49
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,241.49,179.24
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,301.83,228.65
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,358.64,274.61
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,419.06,322.19
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,480.18,368.95
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,539.38,413.05
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,594.12,453.31
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,649.19,492.84
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,698.92,526.78
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,748.06,559.49
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,702.58,522.55
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,634.08,469.42
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,609.72,450.09
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,592.97,435.55
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,641.59,469.9
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,704.37,512.89
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,725.77,526.09
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,746.06,538.77
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,780.88,563.41
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,814.34,586.92
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,914.05,658.76
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,987.06,707.7
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,846.36,612.07
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,679.6,493.18
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,658.28,480.14
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,636.14,465.58
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,762.07,560.16
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,845.21,620.44
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,801.65,591.57
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,759.96,564.63
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,712.29,533.2
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,663.56,500.08
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,609.21,461.37
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,554.74,421.64
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,441.75,337.28
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,344.66,263.65
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,297.34,226.92
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,251.3,190.2
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,204.11,152.34
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,160.04,116.49
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,116.85,81.81
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,78.73,51.87
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,43.87,26.23
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,18.45,3.2
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,8.64,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.99,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,45.03,21.96
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,93.32,53.46
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,105.48,72.46
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,89.5,67.57
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,112.06,85.77
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,138.36,106.65
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,164.16,126.75
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,190.73,147.15
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,242.07,186.65
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,296.91,228.2
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,323.27,247.55
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,349.34,266.49
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,391.66,297.19
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,445.67,335.85
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,417.89,314.11
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,397.67,298.0
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,550.12,410.86
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,710.73,524.24
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,682.03,501.12
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,635.72,466.89
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,831.7,610.43
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,991.92,717.01
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,998.14,719.94
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,1000.7,721.78
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,902.13,655.42
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,768.19,558.09
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,446.33,333.37
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,107.36,77.58
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,133.37,98.05
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,159.36,118.13
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,142.66,105.35
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,126.18,92.76
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,151.48,112.52
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,176.73,132.16
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,238.31,179.87
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,292.38,221.32
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,343.21,261.44
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,376.7,287.76
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,375.33,287.79
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,358.22,275.06
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,353.91,269.76
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,329.08,245.97
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,265.99,193.64
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,208.37,145.2
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,148.21,96.31
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,97.61,57.31
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,48.86,24.86
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.14,0.68
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.0,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.67,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,27.18,15.63
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,44.82,30.81
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,66.94,49.05
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,90.37,68.24
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,140.84,107.64
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,202.13,155.92
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,192.42,148.88
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,174.89,134.67
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,284.03,219.97
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,403.18,310.76
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,339.58,260.91
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,262.99,200.28
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,394.94,301.13
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,526.88,398.25
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,449.81,339.04
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,353.0,264.92
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,306.02,229.27
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,248.64,185.55
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,498.19,373.41
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,746.37,548.79
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,887.87,650.47
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,998.05,722.41
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,731.25,539.82
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,401.81,295.53
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,590.95,435.83
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,777.32,566.55
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,894.25,652.85
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,968.63,703.36
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,945.94,688.51
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,919.94,672.18
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,888.92,652.51
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,854.98,630.85
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,808.75,600.7
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,758.94,567.81
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,710.22,535.39
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,660.49,501.18
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,604.95,461.04
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,549.83,420.28
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,287.43,222.43
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,53.02,37.04
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,45.91,31.57
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,38.81,25.94
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,32.16,20.66
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,25.53,15.29
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,65.52,43.49
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,87.32,55.55
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,45.71,26.13
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,17.51,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,15.5,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,43.59,23.59
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,87.49,54.26
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,134.6,90.27
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,192.19,136.71
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,248.53,183.71
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,315.3,238.66
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,374.84,287.92
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,437.92,338.82
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,497.26,385.05
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,558.52,431.43
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,613.43,472.47
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,668.3,512.52
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,716.98,546.34
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,766.59,578.75
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,702.92,528.38
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,607.69,453.78
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,763.61,569.99
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,919.38,676.38
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,839.51,617.71
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,731.57,536.14
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,751.49,549.22
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,770.13,560.65
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,905.64,659.56
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,1005.42,725.74
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,1002.63,723.25
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,996.19,719.29
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,883.58,643.23
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,740.32,539.36
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,850.7,623.24
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,917.7,670.44
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,886.69,649.93
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,860.44,633.28
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,816.22,604.4
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,770.59,574.42
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,625.32,469.64
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,490.64,368.98
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,541.05,409.97
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,563.53,428.21
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,503.25,382.99
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,444.38,337.92
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,380.55,287.31
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,320.37,238.38
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,256.73,186.61
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,196.76,137.31
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,138.47,90.9
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,90.54,54.69
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,45.44,24.06
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,15.5,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,43.48,24.36
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,86.66,55.02
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,135.46,92.49
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,193.63,139.36
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,252.02,187.51
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,323.32,245.87
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,384.2,295.68
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,448.64,346.8
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,510.97,395.09
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,576.4,444.31
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,632.08,485.67
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,688.34,526.42
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,740.76,561.89
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,792.4,595.13
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,835.67,623.33
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,869.14,644.69
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,905.24,666.45
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,938.64,686.19
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,964.47,702.22
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,986.93,716.11
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,1001.08,723.23
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,1011.4,728.0
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,1017.94,731.93
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,1020.77,733.63
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,1016.86,729.7
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,1009.27,723.59
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,995.57,714.84
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,978.3,703.95
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,954.3,689.1
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,927.13,672.24
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,903.58,657.52
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,868.0,634.79
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,825.74,607.8
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,781.47,579.23
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,732.29,547.68
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,681.82,513.56
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,625.97,473.52
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,568.79,431.62
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,507.59,386.14
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,447.78,340.36
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,383.06,289.01
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,322.07,239.38
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,257.54,187.21
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,199.41,139.46
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,137.08,89.84
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,88.53,53.27
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,43.35,22.48
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,14.69,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.95,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,42.57,24.34
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,83.93,54.8
