Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,129.35,89.6
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,188.62,137.15
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,245.83,183.85
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,312.91,238.56
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,376.54,290.23
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,440.69,340.94
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,502.8,388.86
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,568.36,438.01
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,624.16,479.36
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,679.93,519.71
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,730.97,554.75
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,783.58,588.75
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,826.9,615.78
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,868.01,641.01
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,897.02,657.87
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,931.6,678.38
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,957.48,694.07
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,980.06,707.66
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,999.51,718.15
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,1015.54,726.49
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,1022.63,730.34
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,1025.92,731.96
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,1022.37,729.75
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,1015.03,725.3
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,1001.95,716.98
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,985.2,706.48
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,961.48,691.92
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,934.39,675.25
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,902.27,655.28
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,867.2,633.32
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,824.45,606.08
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,785.67,581.35
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,736.7,550.23
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,686.27,517.04
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,629.88,476.84
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,573.27,435.44
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,512.21,389.94
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,452.28,343.88
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,387.78,293.08
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,326.49,243.26
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,261.23,189.45
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,201.95,139.82
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,141.11,90.71
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,90.72,52.29
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,41.94,19.6
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,14.55,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,14.02,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,43.81,22.12
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,90.25,54.04
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,141.81,93.84
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,202.25,142.51
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,242.87,179.09
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,280.62,211.57
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,216.41,165.79
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,118.99,90.04
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,171.82,131.29
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,234.15,178.22
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,256.94,195.17
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,280.01,212.39
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,526.06,400.28
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,774.6,575.81
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,714.45,529.06
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,622.41,459.72
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,774.46,572.39
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,925.44,674.41
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,941.35,683.93
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,963.39,698.79
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,982.93,712.05
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,999.16,723.28
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,1005.51,727.45
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,1008.16,729.45
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,1005.57,728.62
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,999.25,725.54
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,985.29,716.86
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,967.76,706.0
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,945.73,692.62
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,920.32,677.04
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,822.59,611.36
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,711.9,530.4
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,564.3,424.47
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,416.6,314.91
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,495.92,377.28
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,540.74,412.51
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,567.22,434.68
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,566.59,435.88
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,506.28,390.02
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,446.9,343.77
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,382.41,291.75
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,321.26,241.01
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,257.04,187.57
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,198.61,138.14
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,137.59,88.47
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,87.7,50.35
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,39.88,17.89
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,12.73,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,14.8,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,44.63,22.48
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,91.5,55.67
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,141.41,95.16
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,204.32,147.34
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,263.05,197.24
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,327.45,250.73
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,388.34,300.55
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,452.49,351.14
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,511.73,396.34
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,572.04,440.61
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,528.67,404.62
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,444.04,337.43
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,610.31,461.99
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,780.15,580.39
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,823.2,606.54
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,864.11,632.12
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,804.51,587.55
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,715.98,520.7
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,856.38,621.08
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,981.1,701.45
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,995.22,707.15
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,1017.14,718.94
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,1024.09,722.83
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,1027.22,724.64
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,1023.45,720.9
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,1015.86,715.02
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,1003.01,707.48
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,986.46,697.78
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,963.35,684.63
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,936.8,669.32
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,904.25,649.63
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,868.73,627.97
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,825.13,600.86
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,785.68,576.29
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,736.45,545.9
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,685.78,513.45
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,629.95,474.31
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,573.71,433.79
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,512.74,388.97
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,452.93,343.51
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,387.87,292.15
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,325.83,241.58
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,260.48,187.89
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,201.11,138.28
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,139.72,88.71
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,88.48,49.63
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,40.27,17.19
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,14.15,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,45.1,21.79
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,95.24,57.04
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,147.32,97.78
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,209.77,148.67
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,269.32,198.03
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,334.56,250.64
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,396.15,300.29
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,460.76,350.75
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,520.24,395.25
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,579.8,438.34
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,635.82,478.03
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,691.48,516.33
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,741.62,548.39
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,790.31,578.42
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,833.83,605.79
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,875.09,631.54
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,901.43,646.32
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,932.89,664.46
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,869.31,620.9
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,761.47,543.9
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,790.78,565.4
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,831.83,592.86
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,650.28,468.9
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,447.52,325.61
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,614.32,445.57
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,778.07,555.18
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,759.57,541.68
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,739.72,528.98
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,854.01,612.08
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,923.76,659.09
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,900.15,644.21
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,864.65,622.64
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,822.12,596.9
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,777.48,569.43
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,727.84,538.87
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,676.91,505.88
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,620.54,466.75
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,564.94,426.95
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,503.12,381.59
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,442.71,335.8
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,378.32,285.08
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,317.45,235.66
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,252.35,182.51
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,193.63,133.82
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,132.74,85.3
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,81.67,46.81
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,36.51,15.23
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,10.01,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.64,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,13.63,4.72
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,23.78,13.74
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,36.61,24.59
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,49.48,35.31
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,63.35,46.61
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,77.28,57.73
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,121.1,92.54
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,166.78,128.01
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,246.04,189.04
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,335.16,255.7
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,379.89,287.76
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,426.2,320.48
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,344.47,258.42
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,255.59,190.53
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,249.44,185.86
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,243.07,180.7
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,261.01,193.22
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,279.07,205.57
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,295.79,217.37
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,312.56,229.15
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,455.27,330.49
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,602.06,428.49
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,583.51,414.61
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,548.28,391.29
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,491.66,353.27
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,435.1,314.54
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,454.47,329.33
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,473.2,343.18
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,500.52,362.9
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,539.9,390.53
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,723.05,525.56
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,849.07,613.47
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,811.15,589.53
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,764.45,560.97
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,715.24,529.84
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,664.87,496.16
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,610.27,458.43
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,554.15,418.41
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,493.2,373.82
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,433.78,328.85
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,369.12,278.03
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,308.34,228.81
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,244.04,176.37
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,186.35,128.72
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,124.83,80.02
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,77.35,44.56
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,33.3,13.21
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,13.35,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,43.5,20.89
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,90.39,54.29
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,142.47,95.28
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,203.38,145.25
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,262.3,194.77
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,327.85,248.8
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,388.41,297.99
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,452.11,347.96
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,511.22,392.91
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,571.38,437.12
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,497.06,378.95
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,365.86,276.79
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,357.0,269.18
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,345.41,258.95
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,424.14,317.22
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,519.21,385.45
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,496.86,367.07
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,457.72,337.42
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,498.12,366.51
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,554.11,405.75
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,450.58,330.9
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,361.21,265.27
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,538.13,394.63
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,699.91,507.38
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,867.8,627.83
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,985.49,706.81
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,983.31,704.81
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,966.1,694.25
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,815.26,593.12
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,657.96,479.87
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,767.54,563.84
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,846.11,620.39
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,803.56,592.59
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,759.22,564.12
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,622.5,467.39
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,494.86,373.35
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,535.9,407.3
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,550.16,419.53
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,489.16,373.66
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,429.73,327.92
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,367.87,278.46
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,308.67,229.72
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,244.33,176.71
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,186.52,128.55
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,126.94,80.85
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,76.68,42.83
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,32.68,10.83
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,8.19,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,9.42,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,38.73,19.93
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,78.16,50.3
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,124.56,86.79
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,179.8,131.47
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,238.14,178.82
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,299.25,227.44
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,357.07,273.1
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,418.8,320.44
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,475.98,363.15
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,535.63,406.42
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,505.05,382.2
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,456.66,344.28
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,600.9,450.48
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,746.34,552.56
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,568.28,423.11
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,359.83,266.8
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,401.34,297.2
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,443.63,326.7
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,489.34,359.19
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,550.95,402.23
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,768.54,557.7
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,967.79,690.97
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,973.66,692.7
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,976.24,694.24
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,970.53,691.13
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,961.6,686.15
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,946.48,676.92
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,928.35,665.89
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,900.96,649.04
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,871.26,630.37
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,753.94,549.36
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,637.14,467.08
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,693.29,511.24
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,729.05,539.71
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,679.36,506.48
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,629.2,472.69
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,570.01,430.79
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,516.22,391.69
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,456.52,347.55
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,399.16,304.0
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,338.8,256.65
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,281.88,210.83
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,221.06,161.77
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,166.99,117.81
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,109.87,72.58
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,65.27,38.68
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,25.89,7.1
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.77,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,43.21,20.09
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,90.81,54.41
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,143.55,95.74
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,205.23,145.81
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,264.56,194.94
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,330.29,248.05
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,391.58,296.85
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,456.12,346.49
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,515.92,391.09
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,576.91,435.12
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,630.77,472.2
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,685.61,508.74
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,735.92,540.17
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,784.95,569.67
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,699.52,507.79
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,566.94,411.33
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,582.6,421.3
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,596.98,429.14
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,800.37,571.48
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,972.87,680.12
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,768.43,544.83
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,493.2,352.19
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,784.92,559.75
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,1015.76,704.14
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,891.14,623.52
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,730.58,514.53
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,869.73,614.71
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,971.21,679.94
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,947.75,664.23
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,921.0,647.86
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,686.43,495.66
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,423.22,308.43
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,628.59,462.75
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,768.89,562.21
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,719.31,529.09
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,668.51,495.3
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,611.8,456.18
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,556.03,416.51
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,494.25,371.65
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,434.01,326.37
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,368.97,275.44
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,307.71,225.99
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,242.19,173.19
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,183.44,125.06
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,123.45,77.46
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,73.22,39.75
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,25.64,3.95
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,12.3,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,45.56,20.32
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,95.39,56.36
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,148.15,98.12
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,211.55,150.19
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,271.69,200.4
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,337.53,253.75
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,398.96,302.39
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,463.39,351.12
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,522.42,393.69
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,581.29,434.04
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,555.41,411.07
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,498.28,365.93
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,497.11,362.78
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,501.95,362.85
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,689.09,494.63
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,871.63,611.07
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,905.35,628.86
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,936.08,646.8
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,951.92,656.16
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,974.08,669.62
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,988.91,678.24
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,1000.18,684.87
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,1005.81,688.79
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,1007.82,690.74
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,907.28,628.82
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,769.58,537.1
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,888.57,621.64
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,963.78,669.84
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,659.69,474.04
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,304.55,220.66
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,617.97,452.89
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,851.73,609.41
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,804.51,578.23
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,756.27,548.68
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,708.36,519.52
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,656.56,485.92
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,599.84,446.87
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,543.37,406.81
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,481.5,361.97
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,421.55,317.05
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,357.38,266.99
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,297.22,218.69
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,229.79,164.87
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,173.07,118.8
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,114.48,72.77
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,67.47,37.71
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,24.66,1.49
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.62,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,41.64,19.53
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,86.72,53.6
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,136.79,92.89
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,197.79,142.57
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,255.56,190.81
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,324.3,247.02
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,385.38,296.13
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,450.06,346.37
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,509.36,390.97
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,570.26,435.18
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,625.77,473.55
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,681.25,510.45
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,731.22,542.19
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,776.88,569.28
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,819.25,594.27
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,859.57,617.3
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,894.32,635.58
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,926.38,651.8
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,951.61,664.02
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,973.65,674.01
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,986.52,676.86
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,1007.69,684.48
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,1013.41,685.17
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,1015.38,683.94
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,1011.04,678.98
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,1002.97,672.11
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,913.96,621.33
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,801.45,549.45
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,878.54,606.36
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,920.9,634.05
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,837.29,585.27
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,738.9,522.65
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,688.28,492.23
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,638.26,460.76
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,666.39,484.61
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,668.72,489.9
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,612.26,451.5
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,555.62,412.18
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,494.17,368.19
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,433.54,323.2
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,368.67,273.08
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,307.29,223.96
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,240.93,170.82
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,181.57,122.37
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,120.12,74.04
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,70.8,37.31
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,23.51,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.99,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,43.3,18.67
