Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,95.49,57.14
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,148.53,99.14
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,212.82,152.03
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,274.38,203.54
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,343.07,259.71
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,405.2,309.88
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,469.99,360.28
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,530.54,404.92
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,592.2,448.49
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,648.83,487.21
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,705.0,523.55
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,755.28,554.27
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,797.88,579.27
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,839.98,604.73
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,879.65,628.28
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,914.19,647.54
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,945.82,664.83
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,971.03,680.01
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,992.81,693.2
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,1009.45,701.91
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,1022.43,708.5
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,1027.65,711.97
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,1029.03,713.32
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,1024.49,711.78
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,1016.12,708.03
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,1001.52,700.01
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,983.26,689.84
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,959.47,675.32
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,932.31,658.68
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,898.68,639.76
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,862.16,618.83
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,819.4,592.66
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,774.4,564.7
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,724.42,533.81
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,677.4,504.24
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,619.89,464.03
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,562.22,422.53
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,499.83,376.53
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,438.75,329.95
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,373.11,278.06
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,310.88,227.26
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,243.97,172.8
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,183.95,123.16
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,120.82,73.27
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,70.38,35.68
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,23.11,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,11.63,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,46.25,19.17
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,100.03,58.92
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,155.19,102.92
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,221.45,157.59
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,284.5,210.22
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,354.27,266.71
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,417.29,316.69
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,483.15,366.52
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,545.18,411.55
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,608.28,455.28
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,665.27,494.21
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,716.91,527.39
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,767.23,558.8
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,815.84,588.62
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,858.39,613.62
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,898.43,636.78
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,933.05,656.97
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,964.53,675.16
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,989.64,690.18
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,1011.23,703.17
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,1026.25,712.28
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,1037.43,719.25
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,1043.15,722.42
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,1044.95,723.43
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,1040.32,719.25
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,1031.8,712.93
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,1016.41,704.07
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,997.29,693.1
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,972.18,678.54
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,943.68,661.94
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,909.62,641.83
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,872.63,619.8
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,824.04,590.13
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,780.54,563.51
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,729.33,532.08
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,676.89,498.57
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,618.75,458.56
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,560.65,417.4
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,497.77,371.86
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,435.64,325.32
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,368.93,273.41
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,306.18,223.0
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,238.83,169.0
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,178.86,120.13
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,116.14,71.33
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,65.4,33.56
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,22.04,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,6.83,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,37.89,16.51
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,81.48,51.22
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,133.86,92.24
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,194.21,140.69
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,253.75,188.89
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,321.88,243.16
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,386.62,293.67
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,451.97,343.02
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,325.84,249.45
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,139.85,104.54
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,295.68,224.94
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,449.72,336.91
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,457.41,339.35
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,461.63,340.22
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,430.58,317.09
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,408.56,300.22
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,518.05,378.1
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,617.57,446.06
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,822.86,588.51
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,995.71,697.19
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,916.48,644.11
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,792.48,558.66
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,936.76,659.27
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,1040.28,723.14
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,1036.07,721.39
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,1028.02,718.44
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,1013.26,710.34
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,994.85,700.09
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,969.88,685.78
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,941.53,669.35
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,907.79,649.41
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,871.16,627.47
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,828.74,601.51
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,790.09,577.79
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,738.4,545.75
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,685.4,511.72
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,627.37,471.15
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,569.1,429.16
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,505.48,382.14
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,443.73,334.92
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,376.73,281.83
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,313.3,229.92
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,245.06,174.18
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,183.92,123.47
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,119.64,72.72
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,68.26,33.78
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,21.31,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,9.69,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,43.37,17.51
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,93.41,56.99
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,146.23,99.42
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,212.71,154.38
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,273.11,205.11
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,339.2,258.94
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,401.94,309.32
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,468.08,360.58
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,527.99,404.92
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,588.88,448.35
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,645.0,487.94
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,700.97,526.36
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,750.86,559.05
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,796.02,587.42
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,838.93,614.86
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,879.67,640.68
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,913.29,660.38
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,944.06,678.17
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,968.85,693.48
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,990.36,706.8
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,1003.71,713.61
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,1013.35,718.25
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,1017.57,721.08
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,1018.14,721.81
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,1011.61,716.75
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,1001.51,709.64
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,985.3,700.24
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,965.72,688.79
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,938.31,672.36
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,908.1,654.11
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,878.44,636.16
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,840.71,612.75
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,788.89,579.66
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,736.84,545.01
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,685.14,510.87
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,633.0,475.55
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,522.32,395.76
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,420.2,320.33
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,382.89,293.14
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,350.14,267.88
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,285.35,216.83
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,233.65,175.18
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,178.86,131.22
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,130.04,91.73
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,82.16,54.07
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,41.54,22.33
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,17.54,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,34.64,12.96
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,85.21,53.09
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,136.09,93.42
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,198.55,144.66
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,263.42,198.52
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,335.7,257.9
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,343.28,266.94
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,327.56,255.29
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,336.62,261.79
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,347.31,268.56
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,413.05,318.63
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,494.81,379.35
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,457.45,348.58
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,410.97,311.14
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,654.98,495.88
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,876.6,648.93
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,910.98,668.28
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,942.52,686.95
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,892.49,652.53
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,807.31,588.72
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,774.84,564.63
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,753.07,547.12
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,778.55,565.67
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,802.46,582.87
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,623.43,456.15
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,445.3,326.15
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,743.32,547.9
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,967.54,700.33
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,943.13,683.72
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,915.53,666.77
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,881.15,646.34
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,851.69,629.1
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,766.94,572.44
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,677.91,508.54
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,678.86,513.35
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,659.14,502.63
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,602.2,461.08
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,546.29,419.34
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,482.93,371.4
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,421.44,323.37
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,355.26,269.81
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,293.19,218.14
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,226.28,162.56
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,167.25,113.2
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,105.54,64.61
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,56.79,27.06
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,18.72,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,34.72,12.0
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,86.47,53.4
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,137.58,94.32
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,200.32,146.41
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,263.23,199.55
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,330.84,255.72
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,234.03,183.45
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,85.46,63.95
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,120.37,91.7
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,155.96,119.34
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,276.09,213.71
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,409.42,314.76
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,350.38,267.74
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,296.53,224.65
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,385.79,292.29
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,492.82,370.8
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,534.98,399.98
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,577.84,429.5
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,594.24,440.95
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,610.32,452.32
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,609.69,449.84
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,607.71,446.55
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,750.05,549.91
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,890.37,647.8
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,804.19,586.73
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,732.56,535.66
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,864.09,633.78
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,968.35,704.71
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,941.97,687.29
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,912.54,668.81
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,727.06,540.55
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,530.68,395.66
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,654.92,492.0
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,737.94,555.72
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,663.47,502.87
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,588.07,449.12
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,532.3,408.48
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,477.99,367.91
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,394.47,304.58
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,312.54,241.41
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,260.2,199.62
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,211.83,160.22
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,161.14,119.01
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,115.74,81.91
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,69.71,45.45
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,34.2,16.53
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,14.72,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,17.2,4.43
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,34.92,22.3
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,58.71,42.05
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,86.75,65.3
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,116.11,89.3
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,147.27,114.43
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,168.03,131.1
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,188.33,147.02
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,255.52,200.19
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,337.87,264.07
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,297.21,231.19
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,259.66,200.48
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,419.63,324.59
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,593.82,452.69
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,482.63,367.61
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,359.41,272.64
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,501.8,379.5
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,635.3,475.05
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,717.96,533.34
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,786.9,581.74
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,813.11,597.17
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,823.68,602.64
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,799.29,584.95
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,786.83,575.27
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,780.86,571.33
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,773.13,566.23
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,727.38,533.58
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,681.46,500.91
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,343.0,260.07
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,28.35,16.81
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,44.32,29.7
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,60.29,42.52
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,66.05,47.17
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,71.8,51.86
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,51.77,36.1
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,31.8,20.19
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,43.29,29.61
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,54.8,39.06
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,48.13,33.85
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,41.47,28.6
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,34.82,23.21
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,28.18,17.75
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,21.55,12.25
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,14.94,6.68
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,9.65,2.14
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.44,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.19,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.51,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.39,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.27,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,20.25,11.37
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,35.28,23.87
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,39.73,27.45
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,44.18,31.01
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,63.73,46.97
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,83.36,62.82
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,127.62,98.48
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,172.87,134.41
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,179.02,138.96
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,185.25,143.66
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,102.69,77.54
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,23.04,13.08
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,27.93,17.05
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,32.83,20.99
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,123.43,93.78
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,217.55,167.67
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,169.05,129.42
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,121.24,91.58
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,120.76,91.09
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,120.28,90.57
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,193.98,148.8
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,269.27,207.26
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,225.12,173.14
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,181.67,139.45
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,272.81,211.82
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,355.6,276.53
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,282.8,220.27
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,203.42,158.23
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,180.58,140.56
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,158.2,123.03
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,186.17,146.36
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,220.19,174.21
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,192.65,152.71
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,165.64,131.37
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,137.71,108.65
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,110.79,86.44
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,81.45,62.16
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,57.23,41.96
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,36.45,24.0
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,15.86,4.45
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.19,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,13.65,1.51
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,27.45,16.73
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,47.07,33.8
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,66.77,50.8
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,89.46,69.82
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,112.92,89.18
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,111.61,87.75
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,109.88,85.83
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,144.01,113.32
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,179.17,141.16
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,197.66,155.18
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,216.39,169.23
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,265.79,207.26
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,306.97,238.22
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,434.91,336.77
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,555.95,426.69
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,524.43,400.67
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,473.85,361.5
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,528.9,401.76
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,568.77,430.13
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,508.51,385.16
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,463.48,351.22
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,446.09,338.39
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,428.42,325.22
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,414.57,315.06
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,400.58,304.8
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,403.94,307.71
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,407.0,310.37
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,428.2,327.13
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,448.29,342.98
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,390.75,299.95
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,334.8,257.86
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,349.0,270.04
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,361.41,280.54
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,433.84,338.96
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,492.56,385.3
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,467.31,366.97
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,446.57,351.6
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,393.4,310.41
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,341.17,268.96
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,310.69,242.44
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,276.06,210.43
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,209.43,154.31
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,149.5,103.69
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,91.4,56.74
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,44.63,15.0
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,15.05,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,37.71,8.2
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,98.9,60.0
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,154.65,106.28
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,222.07,163.51
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,285.38,218.34
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,355.13,277.04
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,418.89,329.02
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,485.16,380.65
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,546.18,425.22
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,608.18,468.15
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,664.67,506.81
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,720.62,542.33
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,765.39,568.9
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,813.73,597.31
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,856.18,622.37
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,896.18,645.5
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,930.11,664.09
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,961.0,680.68
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,985.27,694.47
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,1006.04,706.24
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,1022.88,715.34
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,1036.04,722.36
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,1040.54,724.73
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,1041.12,725.02
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,1035.73,721.48
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,1026.45,715.77
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,1010.3,706.54
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,990.45,695.23
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,965.5,681.72
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,937.12,666.05
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,902.31,645.48
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,864.61,623.0
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,821.45,596.79
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,775.98,568.79
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,724.73,535.98
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,672.12,501.83
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,618.22,464.55
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,559.67,422.67
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,495.78,375.88
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,433.37,328.34
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,365.4,274.25
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,301.17,221.25
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,231.82,163.9
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,170.21,112.2
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,104.84,60.61
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,52.49,12.59
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,15.49,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,40.23,7.05
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,107.94,65.25
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,166.78,115.25
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,237.37,176.58
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,302.66,234.69
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,373.56,296.07
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,439.18,351.67
