Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,577.24,458.0
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,631.51,496.8
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,754.41,585.99
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,869.92,663.53
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,913.42,690.73
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,954.14,716.32
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,988.48,736.43
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,1019.43,754.19
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,1044.39,767.96
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,1065.53,779.31
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,1079.3,786.46
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,1088.98,791.17
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,1093.39,793.77
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,1093.64,793.92
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,1086.08,789.75
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,1074.43,783.15
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,1057.27,772.7
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,1036.21,759.87
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,1007.48,742.51
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,975.28,722.86
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,938.45,701.05
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,898.61,677.0
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,850.52,645.7
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,800.38,612.64
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,745.5,576.17
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,689.4,538.23
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,630.46,494.04
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,567.19,445.43
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,498.44,391.7
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,431.8,337.74
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,357.38,276.01
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,289.4,217.57
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,213.34,153.04
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,148.13,97.03
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,60.63,23.64
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,33.86,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,101.31,60.09
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,162.77,115.11
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,237.89,180.23
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,306.69,240.55
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,382.75,304.98
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,449.77,359.32
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,521.34,414.19
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,586.82,461.52
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,653.4,506.91
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,712.49,545.93
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,770.9,581.58
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,817.37,608.2
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,867.85,636.92
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,911.38,662.09
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,952.24,685.21
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,986.86,703.8
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,1018.19,720.28
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,1043.08,732.78
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,1064.26,743.12
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,1079.89,750.22
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,1091.58,755.16
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,1094.8,757.94
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,1093.92,758.56
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,1086.37,753.92
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,1074.78,747.09
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,1056.76,738.0
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,1034.93,726.7
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,1006.4,711.31
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,974.43,693.74
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,935.52,670.86
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,893.76,646.04
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,846.79,618.91
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,797.66,589.68
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,747.08,559.35
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,689.42,522.9
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,625.77,478.25
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,562.42,432.13
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,492.84,380.15
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,425.63,327.81
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,352.73,268.54
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,284.26,210.86
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,208.2,147.52
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,143.26,92.57
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,58.51,19.11
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,32.72,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,98.24,56.85
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,159.32,111.19
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,234.35,175.08
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,301.54,232.99
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,375.72,294.56
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,441.52,347.5
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,511.85,401.52
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,575.52,448.73
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,640.25,494.9
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,698.94,534.86
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,757.03,571.7
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,808.47,602.0
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,851.22,625.87
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,894.47,650.9
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,935.15,673.89
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,969.11,693.2
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,999.89,710.49
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,1023.89,725.01
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,1044.24,737.46
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,1059.01,745.18
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,1069.93,750.71
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,1073.02,753.16
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,1072.09,753.4
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,1065.57,749.69
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,1055.07,743.67
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,1036.64,732.94
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,1014.46,720.07
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,987.16,704.7
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,956.43,687.13
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,918.32,664.16
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,877.38,639.25
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,829.43,609.93
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,779.72,578.97
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,730.07,548.21
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,673.41,511.42
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,611.39,467.13
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,549.73,421.63
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,480.78,369.72
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,414.27,317.66
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,342.71,259.46
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,275.59,203.01
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,200.51,140.81
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,136.77,87.19
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,55.63,13.35
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,30.03,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,88.36,50.28
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,147.8,102.6
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,221.0,164.2
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,288.4,221.88
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,363.93,284.8
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,429.54,338.81
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,498.73,393.76
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,447.75,353.54
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,352.36,277.0
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,341.03,266.56
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,311.88,241.89
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,394.75,304.28
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,469.58,358.71
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,702.1,532.73
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,919.77,679.89
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,953.1,698.05
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,983.32,715.59
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,1006.84,729.84
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,1026.8,741.9
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,1040.51,748.57
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,1050.41,752.97
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,1053.86,754.53
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,1053.39,753.81
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,1045.89,747.75
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1034.52,739.47
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,1016.96,728.5
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,995.77,715.38
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,967.98,698.13
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,936.88,678.81
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,899.23,655.2
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,858.93,629.77
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,818.72,604.25
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,769.35,572.29
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,714.01,536.67
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,657.86,499.16
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,595.9,454.23
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,534.55,408.49
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,466.49,356.52
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,402.45,305.86
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,329.98,247.37
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,263.56,192.07
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,189.37,131.5
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,126.86,79.71
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,51.88,6.47
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,8.64,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,16.74,6.45
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,35.19,23.13
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,53.84,39.15
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,75.61,57.41
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,97.76,75.65
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,120.03,93.6
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,142.98,111.77
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,198.01,155.05
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,249.14,194.08
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,275.43,213.18
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,301.99,232.26
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,348.33,266.46
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,410.18,311.21
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,501.2,377.84
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,612.92,456.57
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,785.44,579.93
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,954.54,689.73
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,920.77,667.1
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,864.5,628.86
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,950.86,688.51
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,1009.67,725.63
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,941.61,682.06
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,842.8,613.8
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,742.02,543.58
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,640.81,471.26
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,674.17,497.15
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,687.42,508.69
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,643.05,477.79
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,583.27,436.26
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,509.96,383.39
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,439.74,331.89
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,505.92,383.98
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,547.77,417.15
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,476.68,365.3
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,410.07,316.26
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,361.44,280.0
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,305.21,237.23
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,352.65,274.41
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,365.86,282.31
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,295.5,224.84
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,231.66,171.59
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,159.58,112.37
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,102.38,65.05
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,42.51,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,24.63,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,71.66,39.08
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,127.23,88.28
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,195.62,145.08
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,180.94,139.85
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,139.05,108.67
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,169.04,133.12
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,199.73,157.39
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,158.85,123.95
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,110.21,83.92
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,96.12,72.28
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,82.51,61.04
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,88.92,65.85
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,95.36,70.63
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,388.99,301.14
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,672.22,504.47
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,621.3,462.34
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,547.14,406.51
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,613.46,454.47
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,698.79,513.01
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,726.52,530.31
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,753.21,547.27
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,903.32,652.32
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,1010.16,719.21
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,1003.35,712.5
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,992.91,705.01
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,975.51,694.74
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,964.78,688.85
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,937.73,673.26
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,907.56,655.76
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,870.01,632.83
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,830.01,608.18
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,784.09,579.33
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,736.42,548.95
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,682.35,513.66
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,627.74,476.07
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,568.65,433.93
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,508.36,389.54
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,440.67,338.14
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,376.24,287.48
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,304.96,230.07
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,240.19,176.27
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,167.89,117.2
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,107.92,67.4
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,43.44,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,24.1,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,70.1,36.95
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,127.08,88.2
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,196.9,146.61
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,264.09,204.18
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,337.82,266.2
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,403.01,320.26
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,472.4,375.99
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,344.17,274.31
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,147.23,113.24
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,170.01,131.06
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,193.35,148.83
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,510.16,400.2
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,812.83,619.88
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,855.22,644.99
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,895.33,669.8
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,702.4,530.05
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,440.22,330.59
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,534.32,401.06
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,613.29,458.3
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,839.67,623.97
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,1023.25,745.23
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,921.97,676.52
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,774.88,570.33
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,646.8,478.14
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,484.1,359.04
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,766.24,569.93
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,971.31,709.36
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,789.49,585.44
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,578.58,431.58
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,737.29,552.53
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,837.34,623.41
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,795.99,595.76
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,745.91,562.67
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,691.18,526.75
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,635.82,488.75
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,573.28,442.51
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,513.43,396.94
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,445.46,344.18
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,380.67,292.23
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,308.83,233.51
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,243.6,178.64
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,170.13,118.18
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,109.41,67.12
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,44.21,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,24.35,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,70.61,35.54
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,129.32,89.02
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,202.66,150.0
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,271.2,208.42
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,349.44,274.07
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,415.69,328.93
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,486.02,385.21
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,552.56,437.1
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,620.04,488.25
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,677.29,529.53
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,734.2,567.82
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,787.61,603.03
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,832.89,631.92
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,874.86,657.51
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,914.37,680.99
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,948.45,701.32
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,979.58,719.54
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,1003.41,734.08
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,1023.68,746.36
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,1038.41,753.6
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,1049.36,758.5
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,1052.6,760.1
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,1051.9,759.37
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,1044.17,752.75
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,1032.55,743.87
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,1014.66,732.62
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,993.12,719.15
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,965.12,701.84
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,933.85,682.43
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,895.84,658.23
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,855.16,632.16
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,808.48,601.81
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,759.87,569.86
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,710.63,538.0
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,654.61,500.28
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,591.84,454.1
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,529.84,407.19
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,461.55,355.12
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,396.01,303.2
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,323.25,243.54
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,255.8,186.6
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,180.02,124.02
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,117.2,70.18
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,40.25,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,23.34,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,67.62,32.31
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,127.27,87.59
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,199.16,147.44
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,270.15,207.77
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,350.0,274.76
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,416.34,329.81
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,486.75,386.28
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,553.74,438.7
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,622.13,490.73
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,679.34,532.09
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,736.15,570.67
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,789.13,605.99
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,833.94,635.0
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,876.01,661.22
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,915.61,685.38
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,949.39,705.64
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,980.15,723.76
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,1003.97,738.71
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,1024.23,751.4
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,1035.94,757.0
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,1043.77,760.21
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,1046.93,761.71
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,1046.19,760.84
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,1038.48,754.03
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,1026.93,744.94
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,1009.16,733.53
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,987.79,719.91
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,959.45,701.79
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,927.88,681.61
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,890.19,657.18
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,849.88,630.94
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,808.41,603.96
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,758.12,570.6
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,702.44,533.99
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,646.09,495.43
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,583.55,449.17
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,521.78,402.19
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,453.0,348.71
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,388.81,297.03
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,315.73,237.25
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,249.2,181.2
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,173.51,119.04
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,111.03,65.19
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,38.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,10.46,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,20.93,6.9
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,51.98,35.16
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,84.02,61.93
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,124.18,95.45
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,162.62,127.36
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,208.6,164.87
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,258.09,204.58
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,370.61,294.56
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,502.45,397.08
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,609.75,478.55
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,718.64,558.02
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,769.86,591.74
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,819.96,624.36
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,862.49,650.91
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,902.71,675.5
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,936.33,695.31
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,967.02,713.0
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,980.49,720.22
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,1000.42,732.1
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,900.47,662.8
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,752.82,554.22
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,809.62,595.27
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,849.84,623.85
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,733.81,540.96
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,618.38,457.38
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,593.6,440.28
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,568.43,422.45
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,669.51,498.71
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,761.15,565.92
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,815.2,605.66
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,843.02,624.97
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,794.94,592.91
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,745.32,560.02
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,689.66,523.13
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,633.44,484.24
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,570.69,437.96
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,510.86,392.55
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,442.05,339.38
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,376.65,287.17
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,303.12,227.41
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,236.71,171.91
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,162.25,111.38
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,101.29,58.56
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,34.64,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
