Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,21.81,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,63.11,25.84
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,122.29,83.57
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,194.67,143.63
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,261.46,200.38
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,337.56,263.81
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,402.35,317.13
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,471.31,371.99
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,314.57,250.04
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,95.18,71.32
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,224.9,175.82
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,371.91,289.73
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,590.54,459.02
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,810.56,616.49
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,754.37,572.15
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,655.85,495.55
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,690.36,519.0
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,724.04,540.87
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,774.68,575.94
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,810.01,600.44
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,829.53,613.75
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,846.96,625.79
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,944.64,694.8
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,1011.61,738.05
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,1002.72,731.93
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,990.23,724.18
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,911.75,672.39
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,808.77,600.61
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,784.99,585.58
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,758.95,568.43
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,737.39,554.64
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,712.48,538.38
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,694.4,527.09
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,666.76,508.84
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,641.76,492.72
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,610.29,471.25
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,548.45,425.0
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,487.91,378.68
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,419.87,325.61
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,355.58,273.88
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,284.74,215.9
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,220.65,162.02
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,146.27,101.1
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,87.86,49.75
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,30.27,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,14.87,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,37.17,12.26
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,93.88,65.07
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,155.79,116.76
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,220.17,171.25
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,287.74,227.97
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,161.15,128.5
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,48.15,33.94
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,90.95,68.63
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,50.41,35.53
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,10.59,3.0
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.92,4.05
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,13.25,5.09
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,82.11,60.43
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,154.74,117.72
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,352.2,274.2
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,566.6,437.33
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,803.01,619.23
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,1008.52,765.95
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,1012.39,767.59
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,1012.61,767.8
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,1009.94,764.62
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,1003.43,758.97
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,854.06,653.28
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,682.14,522.78
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,811.57,625.28
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,910.86,697.99
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,873.45,673.22
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,833.56,647.03
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,786.65,614.37
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,738.08,580.21
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,683.26,541.78
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,630.39,502.68
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,570.76,456.19
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,511.5,408.79
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,442.82,353.13
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,377.43,298.43
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,306.42,237.79
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,241.38,180.66
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,165.12,115.73
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,101.1,55.57
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,34.68,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,33.29,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,96.29,32.31
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,166.31,116.15
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,248.52,189.37
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,320.35,254.47
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,399.6,323.95
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,468.91,383.89
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,541.31,444.14
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,603.47,493.6
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,670.03,544.54
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,729.03,585.86
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,787.13,625.03
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,838.82,658.95
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,888.52,690.78
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,931.42,716.94
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,971.46,740.67
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,1005.62,760.34
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,1036.31,777.48
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,1059.85,791.24
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,1079.49,802.48
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,1093.21,808.35
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,1102.78,811.62
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,1105.47,812.66
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,1103.94,811.2
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,1095.11,803.68
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,1082.14,793.76
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,1063.64,782.0
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,1041.23,767.87
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,1011.61,747.68
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,978.5,725.36
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,939.28,701.78
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,897.12,676.03
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,849.02,644.66
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,798.79,611.5
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,741.93,572.89
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,683.99,532.95
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,619.72,485.47
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,559.56,439.2
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,488.07,383.4
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,419.23,327.41
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,342.28,262.69
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,271.58,201.11
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,189.88,131.74
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,120.18,62.46
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,42.02,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,32.93,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,94.63,25.84
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,165.06,114.34
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,247.42,186.56
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,318.16,249.25
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,395.9,315.51
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,465.09,373.13
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,537.39,430.8
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,602.01,480.45
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,662.62,525.49
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,721.09,566.16
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,778.76,604.75
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,829.29,636.45
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,877.74,666.17
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,920.47,691.9
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,960.4,715.47
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,993.73,734.45
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,1023.6,751.1
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,1047.7,765.5
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,1068.01,777.59
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,1080.34,783.86
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,1088.62,787.78
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,1091.2,789.22
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,1089.67,788.29
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,1081.63,781.92
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,1069.55,773.26
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,1050.31,761.75
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,1027.26,747.97
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,997.74,730.63
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,964.85,711.06
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,925.56,686.67
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,883.48,660.27
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,834.44,629.26
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,783.56,596.49
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,727.45,560.22
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,675.33,525.52
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,610.05,477.29
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,545.52,428.03
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,474.24,372.45
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,405.9,316.95
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,327.98,251.59
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,258.94,191.63
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,177.76,123.17
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,108.45,52.89
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,37.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,13.72,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,36.82,4.71
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,83.89,58.65
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,134.98,103.21
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,181.81,144.58
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,232.51,188.46
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,280.67,229.12
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,332.18,271.31
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,376.98,306.68
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,421.8,340.98
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,418.85,336.46
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,395.33,315.86
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,448.02,356.48
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,517.5,408.54
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,710.08,557.02
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,906.79,695.61
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,762.94,589.46
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,569.38,440.31
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,678.99,523.17
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,791.05,603.73
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,817.67,620.94
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,842.4,637.32
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,819.14,619.29
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,777.22,588.96
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,711.26,540.51
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,627.11,478.73
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,822.24,626.7
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,970.69,729.26
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,780.82,595.41
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,587.66,450.03
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,725.65,559.09
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,830.42,635.68
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,783.35,602.67
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,734.61,569.35
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,678.34,530.0
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,621.74,488.43
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,561.47,441.99
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,499.97,393.56
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,430.06,338.88
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,363.97,285.19
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,290.56,224.19
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,224.45,167.44
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,147.58,102.78
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,82.17,36.46
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,28.35,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,17.18,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,49.46,2.68
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,112.56,77.16
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,185.3,138.53
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,252.36,196.2
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,327.52,259.65
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,305.74,244.59
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,248.79,198.85
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,418.26,334.6
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,602.93,475.29
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,551.67,431.88
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,470.99,366.78
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,497.06,384.74
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,521.28,400.39
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,442.56,339.64
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,355.62,271.99
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,298.1,227.58
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,226.61,171.99
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,424.66,323.62
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,597.44,448.84
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,695.28,517.71
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,791.68,584.16
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,901.39,662.1
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,994.46,722.1
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,985.89,714.96
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,973.84,706.73
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,955.04,695.21
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,933.05,681.74
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,904.01,664.13
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,872.19,644.63
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,838.18,623.2
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,797.19,596.88
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,749.02,565.37
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,699.8,532.73
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,643.83,494.77
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,588.02,455.44
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,525.23,408.85
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,464.18,362.21
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,394.87,307.86
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,329.94,255.37
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,255.84,194.66
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,193.42,142.17
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,122.38,84.01
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,61.23,22.97
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,21.15,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,18.94,9.52
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,30.87,20.14
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,46.06,33.21
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,61.38,46.22
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,76.72,58.98
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,92.11,71.53
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,177.93,142.34
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,265.23,212.41
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,376.69,300.92
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,501.29,396.28
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,530.43,415.58
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,557.64,433.66
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,610.45,472.09
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,664.53,510.67
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,579.78,444.33
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,452.73,346.89
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,640.81,488.66
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,818.38,614.57
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,820.5,612.87
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,820.02,610.96
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,829.57,617.77
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,836.76,622.99
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,791.33,590.61
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,729.65,547.34
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,668.67,503.63
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,591.2,447.86
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,775.01,585.34
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,909.94,677.21
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,807.84,607.26
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,698.5,530.99
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,590.85,453.02
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,479.53,370.35
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,335.88,261.84
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,205.89,159.92
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,181.7,141.45
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,158.02,122.85
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,132.38,102.77
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,102.0,78.36
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,77.22,57.95
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,53.5,38.19
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,33.92,21.39
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,14.1,0.55
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.28,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,17.32,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,49.84,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,114.03,77.12
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,189.15,141.4
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,255.8,198.79
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,331.56,262.37
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,397.08,316.64
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,467.07,372.54
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,528.95,420.59
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,592.61,468.45
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,508.2,400.11
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,377.6,295.24
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,388.95,302.57
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,398.39,307.68
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,643.06,494.07
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,881.1,657.12
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,912.28,672.88
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,940.46,688.4
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,963.18,701.66
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,982.61,712.86
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,989.35,714.59
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,1003.41,721.23
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,872.79,636.04
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,698.31,512.79
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,859.37,630.44
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,985.36,711.71
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,966.61,698.39
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,954.21,690.79
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,674.28,501.87
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,363.69,272.3
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,624.45,471.55
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,814.0,603.81
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,763.37,569.23
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,711.9,535.76
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,659.44,501.62
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,603.84,462.87
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,541.52,417.18
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,480.62,371.14
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,411.6,318.15
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,346.6,266.35
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,273.95,206.78
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,208.74,151.84
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,133.06,89.46
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,66.8,14.18
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,23.25,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,38.79,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,104.07,70.01
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,173.51,129.48
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,238.55,184.96
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,316.88,250.11
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,382.07,303.38
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,451.98,358.15
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,516.14,405.52
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,582.85,452.5
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,639.55,491.0
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,696.52,527.55
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,746.83,556.34
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,791.99,580.65
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,834.24,608.7
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,874.44,635.34
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,765.75,562.49
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,627.45,463.48
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,809.21,595.26
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,981.89,707.07
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,861.74,627.13
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,717.78,525.85
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,888.85,648.63
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,1015.14,728.72
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,1007.29,721.78
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,995.78,714.13
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,977.85,703.42
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,956.52,690.69
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,928.32,674.11
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,905.68,661.16
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,867.14,637.61
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,826.17,612.32
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,775.91,580.35
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,724.62,547.16
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,668.53,510.68
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,614.73,473.46
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,551.49,426.89
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,489.65,379.88
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,419.94,325.92
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,354.22,273.08
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,280.46,212.11
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,214.31,155.93
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,137.2,91.89
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,69.7,7.42
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,24.18,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,60.03,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,130.53,86.25
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,210.57,155.18
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,280.53,214.79
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,359.69,280.03
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,427.32,336.55
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,497.07,393.04
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,561.66,443.1
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,627.83,492.67
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,685.38,533.25
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,742.52,571.43
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,794.13,603.87
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,837.01,629.74
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,878.61,656.53
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,917.74,681.51
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,805.98,603.45
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,640.68,480.87
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,849.06,633.29
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,1023.69,745.85
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,874.34,644.3
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,675.82,500.76
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,883.53,652.12
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,1046.36,756.28
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,1037.3,747.59
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,1024.43,738.43
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,1005.4,726.47
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,982.82,712.4
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,952.98,694.25
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,920.05,674.11
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,881.32,650.06
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,840.05,624.16
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,792.26,593.56
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,749.09,565.78
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,692.51,528.87
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,635.43,490.01
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,571.11,442.75
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,507.95,394.73
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,437.47,339.97
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,372.55,287.35
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,295.9,223.72
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,227.33,165.14
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,146.51,97.41
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,75.57,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,26.27,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
