Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,505.82,402.89
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,534.51,425.21
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,563.07,448.05
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,503.66,400.39
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,424.06,336.9
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,363.27,288.53
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,302.83,239.83
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,677.49,542.96
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,979.79,764.57
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,962.55,751.48
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,941.96,737.85
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,917.56,721.53
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,889.96,702.91
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,860.32,683.86
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,819.85,656.61
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,767.61,619.3
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,714.57,580.84
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,657.93,539.65
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,601.19,496.07
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,541.59,448.27
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,480.22,397.44
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,407.16,335.03
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,338.93,274.68
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,260.69,204.92
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,191.68,140.22
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,85.65,14.13
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,74.7,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,196.21,131.76
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,274.2,218.0
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,362.08,299.98
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,434.84,367.77
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,508.58,434.13
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,574.7,491.1
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,642.47,547.23
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,702.14,593.45
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,761.39,637.08
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,813.78,674.63
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,864.47,710.19
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,907.21,738.54
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,947.27,764.46
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,981.9,786.42
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,1013.21,805.8
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,1037.4,819.51
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,1057.84,830.54
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,1070.7,836.25
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,1079.52,839.27
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,1082.51,840.03
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,1081.41,838.17
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,1073.8,831.25
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,1062.17,821.82
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,1043.58,809.33
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,1021.22,794.4
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,991.85,774.67
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,959.13,752.65
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,920.06,725.77
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,878.23,696.83
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,828.13,661.9
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,776.59,625.5
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,718.79,584.67
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,660.45,542.33
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,598.17,492.31
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,531.89,437.57
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,456.57,374.27
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,385.28,311.78
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,299.56,235.85
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,223.3,163.91
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,98.48,12.37
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,70.26,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,184.94,120.18
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,263.06,206.88
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,350.91,286.44
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,423.35,351.39
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,500.69,417.43
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,566.11,470.61
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,627.93,518.74
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,686.98,562.79
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,745.78,604.25
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,797.52,640.02
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,847.67,674.04
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,890.64,701.48
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,931.06,726.77
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,964.64,747.04
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,994.96,764.99
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,1018.26,779.57
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,1037.89,791.84
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,1051.68,798.84
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,1061.57,803.45
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,1064.57,805.18
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,1063.56,804.53
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,1055.15,798.32
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,1042.84,789.75
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,1024.63,778.31
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,1002.74,764.57
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,973.03,744.72
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,940.09,722.72
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,901.38,697.52
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,860.02,670.3
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,811.78,638.23
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,761.92,604.45
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,704.96,564.93
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,647.53,524.0
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,586.22,475.83
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,521.01,423.04
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,446.27,361.53
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,375.68,300.81
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,290.67,226.7
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,215.32,156.39
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,94.88,6.44
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,59.97,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,158.49,97.79
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,234.57,182.65
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,319.95,259.99
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,390.39,323.57
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,466.07,389.02
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,530.32,441.92
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,596.42,493.83
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,654.84,539.05
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,713.24,581.44
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,756.73,610.81
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,804.82,643.33
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,846.16,670.97
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,885.18,696.68
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,917.79,717.96
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,947.37,737.08
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,969.56,751.66
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,988.33,763.97
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,1001.98,771.34
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,1011.99,776.33
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,1013.9,777.43
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,1012.05,776.18
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,1003.06,768.68
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,990.43,758.9
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,971.1,746.15
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,948.38,731.17
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,918.95,710.14
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,886.65,687.18
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,848.75,661.22
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,808.54,633.5
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,765.58,603.57
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,714.29,567.15
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,658.02,526.95
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,601.65,485.13
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,535.69,432.9
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,471.68,380.67
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,402.0,323.1
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,334.55,265.36
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,252.99,194.74
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,182.02,129.79
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,81.11,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,7.73,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,14.97,4.1
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,32.26,20.76
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,49.84,36.05
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,68.88,52.48
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,87.81,68.62
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,108.04,85.54
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,128.95,102.77
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,115.89,91.45
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,103.43,80.63
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,113.79,88.8
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,124.22,96.94
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,168.35,132.95
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,213.95,169.74
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,142.77,111.56
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,76.19,56.85
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,117.17,90.1
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,159.96,124.45
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,188.49,147.06
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,217.57,169.9
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,160.6,124.38
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,105.98,80.41
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,135.49,104.23
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,165.87,128.58
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,137.62,106.0
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,110.0,83.87
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,117.9,90.36
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,126.01,97.03
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,65.48,48.11
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,162.58,129.81
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,320.12,256.39
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,288.37,230.96
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,257.26,206.28
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,221.29,177.28
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,186.5,148.77
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,142.06,112.15
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,108.45,83.81
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,73.29,53.98
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,39.94,25.39
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,18.14,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,52.7,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,143.38,78.59
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,223.95,172.83
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,310.61,251.66
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,382.16,316.87
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,459.38,384.8
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,527.18,442.16
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,597.59,499.47
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,657.25,546.27
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,710.99,585.41
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,762.69,620.94
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,813.24,654.73
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,857.07,683.17
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,898.62,709.35
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,932.64,730.02
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,963.72,748.56
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,988.06,763.61
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,1008.92,776.23
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,1023.82,783.64
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,1035.0,788.61
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,1038.12,789.36
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,1037.37,787.7
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,1030.66,781.09
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,1020.12,772.15
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,1002.49,759.69
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,981.28,744.99
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,953.25,726.62
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,922.05,706.14
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,884.24,680.69
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,843.87,653.39
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,796.05,620.61
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,746.67,586.38
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,689.89,546.99
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,637.99,510.09
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,572.76,459.19
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,508.88,407.74
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,435.19,347.84
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,365.74,288.86
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,281.41,216.49
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,206.93,147.43
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,91.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,47.33,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,129.27,64.87
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,203.6,155.46
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,284.7,227.87
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,354.99,289.76
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,431.65,354.43
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,495.37,406.51
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,561.39,458.22
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,617.0,500.64
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,676.74,543.74
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,726.86,578.05
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,775.84,610.92
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,819.27,638.92
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,860.74,665.13
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,893.3,685.32
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,923.04,703.54
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,687.64,534.62
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,386.27,301.55
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,536.49,419.63
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,689.78,532.76
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,861.87,658.02
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,999.58,750.36
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,991.1,743.05
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,979.09,734.98
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,960.86,723.83
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,939.34,710.58
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,908.9,689.92
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,875.76,667.46
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,837.51,641.68
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,797.11,614.28
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,747.89,580.68
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,697.6,545.9
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,644.28,508.61
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,587.54,466.4
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,519.91,414.72
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,454.95,363.42
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,380.88,303.63
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,312.15,246.01
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,228.79,175.24
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,156.67,110.67
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,69.66,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,30.66,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,87.87,37.44
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,158.51,117.92
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,235.5,184.38
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,304.55,244.19
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,379.77,307.82
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,258.28,211.59
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,77.11,59.37
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,70.43,53.89
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,64.56,48.85
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,45.47,32.67
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,26.46,16.6
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,29.56,19.15
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,32.67,21.7
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,27.37,17.19
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,22.07,12.71
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,16.33,7.92
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,10.59,3.15
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,17.66,9.01
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,24.74,14.86
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,33.15,21.81
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,41.57,28.75
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,44.23,30.94
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,46.88,33.15
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,45.55,32.08
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,44.21,31.01
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,191.72,153.25
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,349.22,278.97
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,337.33,270.36
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,325.04,261.94
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,207.29,166.91
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,91.2,70.6
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,81.36,62.83
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,71.58,54.91
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,60.87,45.99
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,50.35,37.12
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,40.15,28.48
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,29.96,19.72
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,20.24,11.26
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,10.54,2.69
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,24.77,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,67.89,24.07
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,142.88,108.36
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,216.99,174.57
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,281.81,232.18
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,353.91,294.44
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,417.4,348.01
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,489.37,406.52
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,547.82,452.36
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,607.55,497.76
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,605.67,492.8
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,603.17,487.25
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,486.34,392.13
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,340.56,272.68
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,374.02,298.83
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,424.98,337.08
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,388.59,307.71
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,367.93,290.61
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,373.73,294.27
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,379.45,297.77
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,348.78,273.61
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,318.19,249.55
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,387.12,303.82
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,473.42,369.07
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,433.26,337.9
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,376.4,294.76
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,242.24,190.83
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,108.47,83.22
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,113.16,87.4
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,118.07,91.55
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,126.37,98.5
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,135.32,106.0
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,120.85,94.64
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,106.48,83.26
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,91.13,70.74
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,75.84,58.08
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,60.05,44.9
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,44.24,31.49
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,30.0,19.23
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,16.73,7.5
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,8.35,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,31.05,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,87.44,24.93
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,159.26,119.18
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,236.06,188.18
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,162.84,132.46
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,59.17,44.99
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,72.34,56.14
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,85.56,67.02
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,98.32,77.46
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,111.16,87.82
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,103.6,81.16
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,96.61,75.03
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,90.95,70.04
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,85.51,65.28
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,216.9,173.53
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,351.85,281.29
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,362.42,288.49
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,372.95,295.9
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,312.99,247.22
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,236.77,185.52
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,412.72,327.22
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,555.08,439.03
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,614.67,484.8
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,653.87,515.36
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,424.4,337.05
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,188.94,146.9
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,348.01,276.73
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,473.94,377.44
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,464.26,370.75
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,467.98,374.47
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,570.7,459.21
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,649.37,523.28
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,593.44,480.4
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,538.12,437.39
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,473.51,385.13
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,411.48,333.76
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,340.22,274.15
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,273.14,216.63
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,196.18,150.31
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,130.42,91.09
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,58.53,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,25.11,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,72.14,12.01
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,140.87,102.56
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,212.3,166.33
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,270.28,217.82
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,333.58,272.46
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,391.71,321.54
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,452.87,371.6
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,505.6,413.84
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,565.8,460.72
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,680.33,549.44
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,798.3,636.24
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,836.54,663.12
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,879.89,693.96
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,917.91,720.76
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,953.42,745.71
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,979.17,762.34
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,1001.57,776.58
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,1018.31,785.59
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,1031.44,792.14
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,1034.96,794.03
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,1034.64,793.46
