Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,884.23,686.75
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,689.01,540.27
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,703.74,552.5
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,699.58,550.39
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,751.7,593.33
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,802.92,632.11
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,828.41,652.32
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,841.99,664.03
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,793.72,629.4
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,744.01,593.65
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,693.87,557.04
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,636.92,514.31
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,570.33,460.63
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,505.37,407.16
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,430.0,345.67
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,359.19,285.36
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,271.52,209.56
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,199.16,141.16
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,87.57,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,37.82,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,103.33,8.0
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,186.59,138.19
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,276.12,219.62
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,348.1,284.38
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,427.15,352.86
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,490.32,406.44
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,559.89,462.91
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,620.03,509.33
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,680.75,553.29
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,732.6,588.73
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,783.35,622.54
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,827.57,651.67
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,869.8,678.92
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,905.45,699.79
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,929.5,712.29
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,954.6,727.38
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,976.49,740.11
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,993.53,748.41
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,1007.11,754.39
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,1011.07,755.91
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,1011.33,755.2
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,1006.53,749.86
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,998.02,742.29
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,980.33,730.73
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,959.21,717.1
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,932.8,700.46
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,903.3,681.77
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,865.75,658.8
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,825.83,633.94
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,786.14,607.7
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,737.32,574.57
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,680.41,534.74
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,623.26,493.49
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,557.87,443.6
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,494.07,393.22
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,419.07,333.09
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,348.76,274.23
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,266.25,204.04
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,191.56,135.04
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,84.57,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,45.58,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,119.23,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,205.57,153.62
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,299.9,242.59
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,373.37,311.08
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,453.21,382.88
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,522.14,443.6
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,593.97,504.66
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,650.4,550.31
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,712.07,596.59
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,766.62,634.84
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,820.28,671.31
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,865.85,701.47
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,909.21,729.27
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,945.93,751.97
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,979.77,772.21
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,1006.19,788.4
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,1029.07,802.0
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,1045.07,809.91
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,1057.22,815.21
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,1062.06,817.5
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,1062.89,817.27
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,1057.62,811.55
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,1048.37,803.36
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,1031.4,792.02
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,1010.68,778.32
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,982.96,759.9
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,951.88,739.23
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,913.98,713.76
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,873.33,686.22
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,825.78,653.49
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,776.58,619.16
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,719.97,579.13
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,662.72,537.81
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,597.1,485.95
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,532.78,433.07
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,461.75,374.76
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,390.55,313.7
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,303.92,237.61
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,226.99,163.03
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,99.48,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,39.79,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,107.27,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,190.43,141.79
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,278.05,224.55
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,349.98,290.36
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,425.63,357.11
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,492.25,413.44
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,561.54,469.42
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,621.36,516.43
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,681.67,561.02
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,733.73,597.89
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,784.79,633.31
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,829.58,663.87
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,872.36,692.63
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,898.11,707.91
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,929.16,727.0
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,954.04,743.06
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,975.68,756.91
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,991.29,765.21
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,1003.38,771.22
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,1007.51,773.77
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,1007.97,774.04
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,892.62,692.53
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,749.55,587.43
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,868.91,677.4
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,953.95,736.92
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,926.27,716.41
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,895.66,694.87
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,867.12,677.4
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,827.72,651.96
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,780.57,619.38
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,731.9,585.25
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,675.71,545.1
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,619.27,503.31
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,554.02,451.29
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,490.34,398.97
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,415.96,338.05
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,350.05,281.4
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,264.49,206.98
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,189.97,136.5
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,84.03,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,11.45,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,40.69,26.54
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,68.71,52.38
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,99.54,79.92
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,131.77,108.54
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,162.15,134.97
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,193.86,162.03
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,239.97,200.55
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,277.0,230.87
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,301.08,249.76
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,325.03,268.26
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,249.49,204.49
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,173.32,139.58
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,86.19,67.03
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,13.23,5.52
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,17.65,9.24
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,64.64,48.6
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,113.87,89.36
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,85.27,65.65
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,58.42,43.34
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,44.66,31.87
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,30.92,20.38
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,43.32,30.81
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,55.74,41.24
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,91.09,70.8
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,129.46,102.74
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,115.34,91.19
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,101.36,79.74
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,83.61,65.07
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,66.34,50.69
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,59.22,44.89
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,52.11,39.03
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,45.01,33.02
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,37.92,26.95
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,30.39,20.48
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,22.88,13.92
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,15.82,7.67
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.78,1.28
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.18,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.14,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,16.29,7.25
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,26.45,16.94
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,39.73,28.86
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,53.48,41.12
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,66.7,52.77
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,79.94,64.29
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,64.39,50.68
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,51.22,39.14
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,45.47,34.04
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,39.72,28.96
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,102.06,82.41
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,89.78,71.6
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,77.96,61.29
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,77.08,60.46
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,76.19,59.65
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,87.64,69.33
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,99.47,79.32
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,55.76,42.13
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,13.24,5.73
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,65.53,50.51
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,120.76,97.35
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,105.79,84.72
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,91.02,72.29
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,82.57,65.2
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,74.38,58.33
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,93.77,75.0
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,114.32,92.64
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,60.57,46.8
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,10.56,3.56
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,9.24,2.42
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.91,1.28
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.03,0.51
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.83,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.45,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.02,0.33
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.97,3.89
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,14.94,7.45
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,18.47,10.56
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,22.0,13.63
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,17.6,9.76
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,13.2,5.88
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,28.21,18.88
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,43.26,31.77
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,81.97,64.88
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,123.99,100.37
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,65.48,50.52
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,11.46,4.21
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,26.93,17.49
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,42.43,30.72
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,94.75,75.09
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,151.52,122.66
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,142.92,115.4
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,134.46,108.34
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,151.44,122.67
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,168.75,137.28
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,139.63,112.93
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,111.23,89.1
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,65.94,50.72
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,22.94,14.02
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,67.25,51.96
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,115.36,92.91
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,119.59,96.66
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,124.24,100.82
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,111.28,90.2
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,98.43,79.56
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,84.59,67.78
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,70.82,55.91
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,56.54,43.44
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,42.26,30.82
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,29.11,19.09
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,16.73,7.72
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,8.35,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,11.42,4.12
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,17.14,9.31
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,22.88,14.49
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,29.06,19.96
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,35.26,25.37
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,25.98,17.2
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,16.72,9.04
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,46.79,35.19
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,77.42,61.36
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,54.8,41.79
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,32.66,22.65
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,74.83,58.77
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,120.31,97.09
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,141.96,115.03
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,164.01,133.23
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,135.09,108.8
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,107.16,85.27
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,174.76,141.99
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,245.76,200.24
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,232.82,189.47
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,220.04,179.11
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,221.63,180.71
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,223.27,182.36
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,127.88,103.13
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,41.52,29.91
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,54.37,40.99
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,67.24,52.05
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,72.59,56.73
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,78.63,62.02
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,70.74,55.41
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.9,48.81
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,296.46,252.21
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,470.5,393.36
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,396.51,328.94
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,327.6,268.19
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,248.86,197.67
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,179.67,130.74
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,80.26,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,75.26,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,176.5,122.57
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,268.9,216.02
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,343.07,285.77
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,424.4,359.64
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,492.91,420.99
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,564.58,482.98
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,625.17,533.68
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,686.31,581.82
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,733.13,617.0
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,784.81,655.49
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,828.61,686.41
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,870.36,715.32
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,715.55,592.87
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,501.65,414.35
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,369.71,305.36
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,202.81,164.66
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,203.14,164.66
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,203.55,164.56
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,181.9,146.52
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,160.62,128.78
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,178.37,143.65
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,196.4,158.67
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,160.21,128.77
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,125.02,99.54
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,96.86,76.04
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,69.93,53.47
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,69.92,53.68
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,69.91,53.89
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,74.98,58.31
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,80.59,63.21
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,72.21,56.35
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,63.87,49.45
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,294.79,250.54
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,465.97,390.51
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,390.72,325.64
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,320.68,264.11
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,232.9,186.37
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,158.42,116.39
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,70.81,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,53.69,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,145.65,99.21
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,232.75,187.03
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,303.9,252.57
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,382.99,322.61
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,448.5,378.44
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,517.47,434.48
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,577.43,481.76
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,638.57,528.06
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,687.18,560.68
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,738.92,594.62
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,783.03,623.62
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,825.44,650.76
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,634.92,507.7
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,378.02,304.17
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,390.12,314.33
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,402.14,322.42
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,407.48,325.29
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,412.62,328.07
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,355.26,282.85
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,297.98,237.41
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,295.16,235.29
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,292.41,232.93
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,360.92,288.47
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,445.33,354.22
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,455.24,361.72
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,463.44,368.52
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,391.76,312.57
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,308.29,247.17
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,285.18,229.36
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,262.43,211.31
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,452.07,365.13
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,582.2,463.31
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,518.58,412.19
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,456.96,363.65
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,383.02,306.86
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,314.23,251.0
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,232.62,181.97
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,161.47,116.76
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,72.1,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.28,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,34.12,19.43
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,62.37,47.93
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,93.54,76.77
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,126.02,106.73
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,167.64,144.3
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,202.92,175.84
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,174.83,150.44
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,143.47,121.61
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,212.98,182.88
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,275.7,237.39
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,221.54,189.01
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,154.89,129.57
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,154.32,128.83
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,153.88,128.19
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,215.62,181.89
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,297.93,252.3
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,307.37,260.05
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,316.91,268.0
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,354.35,300.82
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,392.01,333.73
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,434.57,370.07
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,458.38,390.83
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,281.3,240.16
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,121.1,100.02
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,221.16,188.06
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,315.73,270.01
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,379.99,327.13
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,423.76,366.57
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,374.96,324.75
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,328.03,284.34
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,298.04,258.78
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,268.54,233.3
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,236.39,205.22
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,204.64,176.97
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,168.64,144.6
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,133.79,112.63
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,96.66,78.12
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,61.29,44.17
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,27.52,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
