Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,63.13,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,160.19,105.49
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,257.24,210.05
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,326.7,277.43
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,408.56,353.14
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,477.7,416.76
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,550.21,481.28
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,611.41,532.41
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,673.35,581.02
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,507.79,439.56
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,272.73,233.56
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,291.51,249.19
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,310.41,263.96
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,325.16,275.04
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,339.86,285.96
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,359.99,301.5
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,380.33,316.98
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,386.89,321.08
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,393.34,325.15
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,524.45,432.29
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,656.32,534.53
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,591.36,480.12
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,508.08,413.38
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,453.99,370.63
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,383.47,314.35
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,424.44,348.34
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,446.18,366.28
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,349.35,288.0
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,241.79,199.69
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,183.04,151.44
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,140.57,115.64
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,423.47,359.11
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,624.91,519.1
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,559.31,465.06
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,495.3,413.32
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,424.03,353.2
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,354.05,291.97
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,268.93,216.73
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,194.37,145.33
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,87.36,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,36.17,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,124.08,77.16
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,211.44,169.0
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,283.71,235.95
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,364.41,308.2
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,431.92,367.04
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,503.45,426.97
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,564.45,476.62
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,626.89,525.84
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,418.74,355.33
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,135.44,111.28
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,181.44,151.35
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,244.21,204.08
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,284.57,237.15
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,326.1,270.76
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,315.91,261.12
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,305.29,251.4
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,285.43,234.37
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,248.23,203.27
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,231.57,189.49
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,215.08,175.77
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,181.55,147.94
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,148.81,120.57
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,128.4,103.64
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,108.39,86.93
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,94.01,74.76
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,79.82,62.72
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,81.34,64.14
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,82.94,65.63
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,73.08,57.36
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,63.67,49.43
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,57.44,44.2
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,51.22,38.92
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,288.91,247.23
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,472.5,397.16
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,398.24,332.74
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,329.05,271.88
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,246.78,198.58
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,174.78,130.22
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,79.6,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,41.45,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,131.93,77.03
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,224.89,176.5
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,296.34,243.07
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,376.3,314.95
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,441.93,373.4
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,511.24,433.05
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,341.11,290.09
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,101.08,81.0
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,119.31,96.26
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,137.68,111.26
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,149.25,120.51
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,161.07,129.91
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,261.15,213.35
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,353.32,288.33
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,365.88,297.86
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,378.39,307.55
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,472.8,383.84
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,550.96,446.01
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,654.47,528.8
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,758.31,609.9
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,648.57,522.2
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,539.79,434.63
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,761.16,612.73
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,938.85,743.83
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,915.52,724.93
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,889.01,705.06
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,622.41,505.31
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,346.94,281.66
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,339.29,277.2
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,330.19,270.78
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,300.39,247.18
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,271.11,223.67
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,239.55,197.57
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,208.27,171.23
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,172.07,140.41
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,137.01,109.91
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,99.62,76.99
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,64.01,44.53
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,28.82,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,44.62,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,135.56,76.21
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,230.43,182.06
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,301.87,249.43
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,381.83,321.64
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,445.57,378.49
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,516.62,439.13
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,577.39,489.02
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,639.22,537.47
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,691.81,575.8
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,743.78,612.67
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,789.14,643.4
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,832.77,672.16
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,868.36,693.48
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,892.74,706.37
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,918.4,721.94
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,941.0,735.1
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,958.55,743.16
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,972.76,748.79
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,978.41,748.47
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,980.49,745.77
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,975.65,738.42
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,967.28,728.79
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,952.45,717.11
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,934.3,703.37
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,909.12,685.05
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,881.0,664.89
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,853.52,647.95
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,815.17,623.5
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,768.74,592.19
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,720.99,559.64
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,666.94,523.99
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,612.59,486.84
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,548.84,438.89
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,486.66,390.36
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,417.21,335.38
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,349.16,278.95
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,266.25,208.29
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,193.6,141.39
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,87.49,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,97.84,49.73
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,204.55,158.07
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,276.49,223.74
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,357.23,294.58
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,427.08,354.62
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,501.77,416.27
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,562.72,465.01
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,625.14,513.2
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,677.02,549.72
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,732.59,587.78
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,778.41,618.58
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,822.64,647.76
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,860.43,672.25
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,895.91,694.94
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,922.17,712.41
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,945.4,727.91
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,958.74,735.7
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,978.37,748.02
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,984.18,752.35
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,986.39,754.51
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,982.45,752.64
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,974.92,748.49
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,960.55,739.43
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,942.79,728.17
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,918.22,712.21
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,890.58,694.14
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,855.76,671.89
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,818.51,647.69
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,779.04,620.38
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,730.59,586.06
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,676.94,547.8
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,622.89,508.42
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,560.35,459.56
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,499.02,409.93
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,426.28,349.7
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,357.73,290.56
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,278.38,220.36
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,205.74,151.8
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,92.73,5.04
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,98.47,47.72
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,208.67,164.23
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,281.1,232.03
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,362.56,304.89
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,429.6,362.91
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,500.66,421.4
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,561.53,470.25
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,623.88,518.26
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,673.8,553.05
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,727.24,589.03
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,515.87,422.93
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,234.07,189.91
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,215.06,174.58
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,210.52,170.05
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,254.03,204.8
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,283.38,227.59
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,295.94,236.87
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,308.66,246.33
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,310.66,247.61
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,312.71,249.03
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,288.48,229.38
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,247.3,196.52
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,332.65,265.47
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,417.37,331.59
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,469.85,373.06
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,535.25,423.24
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,599.76,474.05
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,641.91,508.09
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,685.89,542.7
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,712.65,563.31
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,657.24,524.35
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,601.88,484.19
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,537.16,434.51
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,474.39,384.64
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,400.89,325.51
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,332.2,267.85
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,250.24,197.64
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,178.23,131.98
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,82.24,8.32
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,8.34,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,16.72,8.49
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,27.32,18.24
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,37.95,27.92
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,48.87,37.71
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,60.09,47.6
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,52.11,40.46
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,45.01,34.08
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,49.01,37.43
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,53.01,40.74
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,63.68,49.89
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,74.36,59.0
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,83.7,66.78
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,93.16,74.59
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,98.33,78.87
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,103.54,83.19
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,110.73,89.01
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,117.98,94.87
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,128.76,103.66
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,139.7,112.54
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,161.85,130.81
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,184.48,149.31
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,173.41,140.13
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,162.51,131.18
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,150.1,120.82
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,137.86,110.6
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,138.92,111.69
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,140.19,112.96
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,445.57,370.48
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,677.2,551.36
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,620.9,507.24
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,564.99,464.99
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,500.55,414.15
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,435.93,361.62
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,363.6,301.59
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,296.87,244.22
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,218.4,175.55
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,150.21,113.19
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,69.73,10.37
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,91.45,35.42
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,193.86,149.46
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,265.9,216.55
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,347.21,289.2
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,416.51,350.42
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,490.68,413.74
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,300.15,255.37
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,43.24,31.62
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,48.12,35.68
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,53.01,39.6
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,77.35,59.96
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,103.41,81.49
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,114.98,90.75
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,126.65,100.04
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,141.93,112.26
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,157.42,124.54
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,112.67,87.67
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,70.85,53.13
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,110.63,85.8
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,152.83,120.11
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,202.0,160.13
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,252.54,200.72
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,230.31,182.79
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,208.44,165.2
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,229.4,182.44
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,266.83,212.6
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,190.45,151.02
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,132.89,103.93
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,126.98,99.38
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,121.21,94.88
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,109.24,85.43
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,97.37,75.94
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,325.15,269.47
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,484.75,397.97
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,412.65,336.72
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,345.08,278.27
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,261.92,206.02
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,188.79,139.27
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,87.34,17.62
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,93.43,30.35
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,201.56,150.63
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,272.68,215.79
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,353.05,285.84
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,417.37,341.36
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,485.41,397.89
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,546.85,447.63
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,609.97,497.35
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,659.02,534.12
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,711.4,572.37
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,758.07,606.06
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,803.33,638.37
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,842.42,664.58
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,879.41,689.06
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,907.56,706.06
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,932.81,720.89
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,950.12,730.46
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,964.08,737.78
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,971.64,741.46
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,975.72,742.86
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,976.97,743.2
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,964.88,734.58
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,951.55,725.1
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,934.87,713.46
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,914.46,698.3
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,899.44,687.07
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,864.72,664.26
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,827.52,639.68
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,785.2,610.33
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,740.99,579.4
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,686.78,540.43
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,632.13,500.46
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,570.09,452.56
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,509.16,403.92
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,436.02,346.38
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,370.73,292.43
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,288.18,222.72
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,215.14,156.96
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,98.31,24.66
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,36.52,8.01
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,87.64,68.93
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,118.24,99.68
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,157.8,137.31
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,194.77,172.37
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,233.18,208.12
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,266.5,238.13
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,300.26,267.87
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,330.93,294.37
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,361.95,320.72
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,356.1,313.36
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,347.33,303.39
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,509.71,447.7
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,684.05,597.47
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,684.69,594.72
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,682.07,589.86
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,711.42,614.26
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,739.42,637.39
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,708.92,610.4
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,659.73,568.62
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,639.68,551.6
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,618.45,533.54
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,620.4,535.94
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,620.65,536.93
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,664.58,575.57
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,687.96,597.35
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,600.14,522.5
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,501.8,438.37
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,643.9,564.9
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,753.44,657.38
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,698.35,612.21
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,642.78,566.65
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,580.18,512.41
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,518.54,457.41
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,444.52,389.78
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,378.66,327.36
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,296.5,250.09
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,223.35,177.53
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,102.23,34.05
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
